Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,434.0,199.0,1.4,11.0,426.0,685.64,550.12
2016,1,11,14,45,395.0,192.5,1.4,11.5,390.0,622.84,501.61
2016,1,11,15,0,356.0,186.0,1.4,12.0,354.0,579.91,469.49
2016,1,11,15,15,569.0,133.0,1.3,11.5,375.0,739.22,592.57
2016,1,11,15,30,782.0,80.0,1.2,11.0,396.0,871.53,686.49
2016,1,11,15,45,752.0,75.5,1.1,11.0,352.0,826.86,653.06
2016,1,11,16,0,722.0,71.0,1.0,11.0,308.0,787.46,625.09
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.5,723.33,579.86
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,658.96,532.53
2016,1,11,16,45,558.5,52.0,0.85,9.5,165.5,572.97,466.01
2016,1,11,17,0,489.0,44.0,0.8,9.0,118.0,489.45,397.5
2016,1,11,17,15,364.0,32.5,0.85,8.5,76.0,363.76,288.1
2016,1,11,17,30,239.0,21.0,0.9,8.0,34.0,229.92,61.68
2016,1,11,17,45,119.5,10.5,0.95,7.5,17.0,89.67,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,11.52,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,22.5,12.76
2016,1,12,8,15,505.5,35.5,3.35,4.5,108.0,29.22,20.66
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,39.14,30.18
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,76.43,41.95
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,132.25,77.3
2016,1,12,9,15,770.5,59.0,2.7,8.0,302.0,190.07,124.29
2016,1,12,9,30,809.0,63.0,2.5,9.0,350.0,252.13,179.05
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.5,313.8,234.95
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,377.72,291.87
2016,1,12,10,15,881.0,71.0,2.05,12.0,475.0,438.53,344.68
2016,1,12,10,30,899.0,73.0,1.9,13.0,513.0,499.56,395.47
2016,1,12,10,45,912.0,74.5,1.8,14.0,544.5,557.73,442.01
2016,1,12,11,0,925.0,76.0,1.7,15.0,576.0,615.32,486.01
2016,1,12,11,15,933.5,77.5,1.6,15.0,599.5,669.26,527.3
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,721.67,566.03
2016,1,12,11,45,948.5,79.0,1.4,15.5,639.0,769.23,598.01
2016,1,12,12,0,955.0,79.0,1.3,16.0,655.0,814.56,626.32
2016,1,12,12,15,957.0,79.5,1.25,16.0,662.0,854.44,652.15
2016,1,12,12,30,959.0,80.0,1.2,16.0,669.0,891.36,675.73
2016,1,12,12,45,958.5,79.5,1.15,16.0,667.5,921.87,694.83
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,948.94,711.62
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,969.76,724.31
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,986.84,734.67
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,997.16,741.8
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,1003.6,746.7
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,1002.82,745.08
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,998.22,741.18
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.5,982.94,731.66
2016,1,12,15,0,888.0,71.0,0.7,16.0,491.0,964.11,720.09
2016,1,12,15,15,868.0,68.5,0.55,15.5,451.0,947.29,708.98
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,916.61,688.66
2016,1,12,15,45,819.0,63.0,0.3,15.0,366.5,873.98,660.25
2016,1,12,16,0,790.0,60.0,0.2,15.0,322.0,829.08,629.99
2016,1,12,16,15,747.0,55.5,0.3,14.5,273.5,767.84,591.97
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,705.78,551.1
2016,1,12,16,45,635.5,45.0,0.55,13.5,176.0,620.33,490.55
2016,1,12,17,0,567.0,39.0,0.7,13.0,127.0,536.49,426.15
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.5,410.39,320.51
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,289.21,105.98
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,116.81,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,190.5,14.0,2.55,5.0,30.0,11.95,0.0
2016,1,13,8,0,381.0,28.0,2.9,6.0,60.0,23.33,13.36
2016,1,13,8,15,485.0,37.0,2.8,6.5,106.5,30.42,21.55
2016,1,13,8,30,589.0,46.0,2.7,7.0,153.0,37.48,28.45
2016,1,13,8,45,650.0,52.0,2.65,8.0,202.5,76.35,42.65
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,131.25,76.89
2016,1,13,9,15,703.0,64.5,2.8,10.0,284.5,182.05,119.53
2016,1,13,9,30,695.0,71.0,3.0,11.0,317.0,229.41,163.23
2016,1,13,9,45,769.0,72.0,3.2,12.0,375.5,298.5,223.23
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,373.28,287.94
2016,1,13,10,15,862.0,75.5,3.5,13.5,472.0,434.38,342.2
2016,1,13,10,30,881.0,78.0,3.6,14.0,510.0,496.23,395.56
2016,1,13,10,45,893.0,80.0,3.7,14.5,541.0,552.41,442.98
2016,1,13,11,0,905.0,82.0,3.8,15.0,572.0,609.16,489.33
2016,1,13,11,15,914.0,83.5,3.8,15.0,596.0,662.64,532.54
2016,1,13,11,30,923.0,85.0,3.8,15.0,620.0,714.67,573.58
2016,1,13,11,45,928.0,86.0,3.85,15.5,635.5,761.65,608.39
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,806.35,639.5
2016,1,13,12,15,935.5,87.0,3.9,16.0,658.5,845.5,667.31
2016,1,13,12,30,938.0,87.0,3.9,16.0,666.0,881.78,692.96
2016,1,13,12,45,938.0,87.0,3.9,16.5,665.0,912.89,713.55
2016,1,13,13,0,938.0,87.0,3.9,17.0,664.0,940.69,731.77
2016,1,13,13,15,934.5,86.5,3.85,17.0,654.0,961.31,746.06
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,978.25,757.93
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,988.05,765.33
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,994.03,770.32
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,992.21,769.76
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,986.63,766.8
2016,1,13,14,45,883.5,79.0,3.65,17.0,523.0,983.23,765.57
2016,1,13,15,0,869.0,77.0,3.6,17.0,490.0,965.33,754.26
2016,1,13,15,15,848.0,74.5,3.35,16.5,450.5,937.08,735.76
2016,1,13,15,30,827.0,72.0,3.1,16.0,411.0,905.72,714.89
2016,1,13,15,45,796.5,68.5,2.85,15.5,366.0,861.34,684.27
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,814.74,651.36
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,752.38,607.15
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,689.22,560.34
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,611.19,499.42
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,528.25,430.97
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,404.22,323.28
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,275.09,124.87
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,109.33,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,28.0,13.66,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,56.0,26.68,15.91
2016,1,14,8,15,380.0,43.5,3.05,9.5,100.0,35.66,25.9
2016,1,14,8,30,485.0,55.0,3.0,10.0,144.0,44.52,34.39
2016,1,14,8,45,555.5,62.0,3.0,11.0,192.5,75.81,44.73
2016,1,14,9,0,626.0,69.0,3.0,12.0,241.0,127.24,76.43
2016,1,14,9,15,669.0,75.0,3.25,12.5,287.5,181.7,119.62
2016,1,14,9,30,712.0,81.0,3.5,13.0,334.0,241.12,171.05
2016,1,14,9,45,744.5,84.0,3.8,14.0,377.0,299.42,223.11
2016,1,14,10,0,777.0,87.0,4.1,15.0,420.0,362.14,278.55
2016,1,14,10,15,587.0,139.0,4.15,15.5,403.0,374.82,296.03
2016,1,14,10,30,397.0,191.0,4.2,16.0,386.0,363.41,290.81
2016,1,14,10,45,424.5,198.0,4.3,16.5,418.0,417.52,335.11
2016,1,14,11,0,452.0,205.0,4.4,17.0,450.0,466.89,374.81
2016,1,14,11,15,366.5,234.0,4.4,17.0,438.5,458.85,368.75
2016,1,14,11,30,281.0,263.0,4.4,17.0,427.0,452.09,362.83
2016,1,14,11,45,371.5,250.0,4.45,17.5,472.5,520.51,417.22
2016,1,14,12,0,462.0,237.0,4.5,18.0,518.0,608.66,485.29
2016,1,14,12,15,447.5,244.0,4.55,18.0,518.5,627.17,499.18
2016,1,14,12,30,433.0,251.0,4.6,18.0,519.0,643.2,511.39
2016,1,14,12,45,438.5,249.0,4.65,18.5,520.0,664.85,527.31
2016,1,14,13,0,444.0,247.0,4.7,19.0,521.0,685.0,542.01
2016,1,14,13,15,654.5,175.5,4.7,19.0,573.0,822.51,648.24
2016,1,14,13,30,865.0,104.0,4.7,19.0,625.0,948.89,738.6
2016,1,14,13,45,589.0,178.5,4.75,19.0,529.0,787.23,622.17
2016,1,14,14,0,313.0,253.0,4.8,19.0,433.0,600.04,477.91
2016,1,14,14,15,573.0,174.5,4.75,19.0,486.5,786.56,625.31
2016,1,14,14,30,833.0,96.0,4.7,19.0,540.0,953.99,746.3
2016,1,14,14,45,821.0,92.5,4.7,19.0,508.0,940.44,736.88
2016,1,14,15,0,809.0,89.0,4.7,19.0,476.0,923.4,726.31
2016,1,14,15,15,787.0,86.0,4.5,18.5,437.5,894.04,706.76
2016,1,14,15,30,765.0,83.0,4.3,18.0,399.0,861.7,685.0
2016,1,14,15,45,734.5,78.5,4.1,18.0,355.5,823.93,658.09
2016,1,14,16,0,704.0,74.0,3.9,18.0,312.0,777.7,624.36
2016,1,14,16,15,658.5,68.5,3.55,17.0,265.0,715.25,579.11
2016,1,14,16,30,613.0,63.0,3.2,16.0,218.0,652.46,531.74
2016,1,14,16,45,544.0,55.0,2.85,15.5,170.5,567.06,463.49
2016,1,14,17,0,475.0,47.0,2.5,15.0,123.0,483.98,393.93
2016,1,14,17,15,358.0,35.0,2.5,14.5,81.0,363.48,290.04
2016,1,14,17,30,241.0,23.0,2.5,14.0,39.0,239.36,122.69
2016,1,14,17,45,120.5,11.5,2.55,13.5,19.5,91.69,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,33.0,10.67,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,66.0,22.72,12.89
2016,1,15,8,15,562.0,32.5,4.4,7.5,114.5,29.24,20.41
2016,1,15,8,30,665.0,40.0,4.3,8.0,163.0,35.79,26.79
2016,1,15,8,45,727.5,44.5,4.2,9.0,214.0,70.8,36.64
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,129.17,71.74
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,191.29,121.72
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,254.7,177.91
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,317.73,235.41
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,382.72,293.96
2016,1,15,10,15,930.5,60.5,3.5,13.5,490.5,445.03,349.47
2016,1,15,10,30,947.0,62.0,3.3,14.0,529.0,507.63,403.25
2016,1,15,10,45,958.5,63.0,3.1,15.0,561.0,567.13,451.75
2016,1,15,11,0,970.0,64.0,2.9,16.0,593.0,625.81,497.4
2016,1,15,11,15,977.0,65.0,2.7,16.0,617.0,680.61,540.09
2016,1,15,11,30,984.0,66.0,2.5,16.0,641.0,733.62,579.88
2016,1,15,11,45,984.0,69.0,2.3,16.5,656.5,781.85,612.18
2016,1,15,12,0,984.0,72.0,2.1,17.0,672.0,827.29,640.66
2016,1,15,12,15,985.0,72.5,1.95,17.0,679.0,867.71,666.57
2016,1,15,12,30,986.0,73.0,1.8,17.0,686.0,905.01,689.88
2016,1,15,12,45,985.0,73.0,1.65,17.5,684.5,936.74,707.66
2016,1,15,13,0,984.0,73.0,1.5,18.0,683.0,964.93,722.7
2016,1,15,13,15,980.0,72.5,1.45,18.0,673.0,986.14,735.83
2016,1,15,13,30,976.0,72.0,1.4,18.0,663.0,1003.49,746.57
2016,1,15,13,45,968.0,72.0,1.35,18.5,644.0,1013.78,751.44
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,1020.07,753.93
2016,1,15,14,15,950.5,70.5,1.35,18.5,599.0,1019.01,756.53
2016,1,15,14,30,941.0,69.0,1.4,18.0,573.0,1013.99,756.83
2016,1,15,14,45,924.5,68.5,1.45,18.0,539.0,999.68,749.78
2016,1,15,15,0,908.0,68.0,1.5,18.0,505.0,981.76,740.49
2016,1,15,15,15,888.5,65.5,1.35,17.5,465.0,954.8,723.43
2016,1,15,15,30,869.0,63.0,1.2,17.0,425.0,924.71,704.15
2016,1,15,15,45,839.0,60.5,1.1,17.0,379.5,892.02,682.33
2016,1,15,16,0,809.0,58.0,1.0,17.0,334.0,846.65,651.35
2016,1,15,16,15,767.0,54.0,0.9,16.5,285.0,786.58,610.45
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,725.61,567.21
2016,1,15,16,45,657.5,44.5,0.7,16.0,186.0,640.98,503.42
2016,1,15,17,0,590.0,39.0,0.6,16.0,136.0,557.95,437.48
2016,1,15,17,15,471.5,30.0,0.65,15.5,90.5,434.93,337.58
2016,1,15,17,30,353.0,21.0,0.7,15.0,45.0,311.19,173.42
2016,1,15,17,45,176.5,10.5,0.75,14.5,22.5,129.13,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.43,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.82,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.5,2.5,2.05,0.0
2016,1,16,8,30,0.0,4.0,1.6,9.0,4.0,3.28,0.0
2016,1,16,8,45,0.0,5.5,1.8,9.5,5.5,4.51,0.0
2016,1,16,9,0,0.0,7.0,2.0,10.0,7.0,5.75,0.0
2016,1,16,9,15,0.0,9.0,2.0,10.0,9.0,7.4,0.83
2016,1,16,9,30,0.0,11.0,2.0,10.0,11.0,9.05,2.27
2016,1,16,9,45,0.0,12.5,2.0,10.5,12.5,10.3,3.32
2016,1,16,10,0,0.0,14.0,2.0,11.0,14.0,11.54,4.37
2016,1,16,10,15,0.0,15.0,2.0,11.0,15.0,12.37,5.07
2016,1,16,10,30,0.0,16.0,2.0,11.0,16.0,13.21,5.76
2016,1,16,10,45,0.0,14.5,2.0,11.5,14.5,11.97,4.66
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,10.74,3.56
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,36.04,25.15
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,61.47,46.64
2016,1,16,11,45,131.5,179.0,2.75,12.5,260.0,265.95,218.52
2016,1,16,12,0,263.0,284.0,3.0,13.0,446.0,492.87,398.75
2016,1,16,12,15,586.0,190.0,3.5,13.5,554.5,681.24,549.11
2016,1,16,12,30,909.0,96.0,4.0,14.0,663.0,867.4,689.12
2016,1,16,12,45,922.5,91.0,4.55,14.5,666.0,904.04,716.5
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,937.97,743.58
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,959.76,760.88
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,977.91,775.81
2016,1,16,13,45,924.5,84.5,5.75,15.0,633.5,988.6,785.88
2016,1,16,14,0,918.0,84.0,6.0,15.0,616.0,995.48,793.38
2016,1,16,14,15,907.5,83.0,6.15,14.5,590.0,994.08,795.9
2016,1,16,14,30,897.0,82.0,6.3,14.0,564.0,988.9,795.84
2016,1,16,14,45,484.5,146.5,6.5,14.0,405.0,676.41,559.52
2016,1,16,15,0,72.0,211.0,6.7,14.0,246.0,295.58,243.79
2016,1,16,15,15,38.5,179.0,6.85,13.0,197.5,226.51,187.36
2016,1,16,15,30,5.0,147.0,7.0,12.0,149.0,142.09,116.03
2016,1,16,15,45,2.5,130.5,7.2,11.5,131.5,124.37,101.39
2016,1,16,16,0,0.0,114.0,7.4,11.0,114.0,106.7,86.54
2016,1,16,16,15,281.0,95.5,7.35,10.0,168.5,407.67,353.16
2016,1,16,16,30,562.0,77.0,7.3,9.0,223.0,626.6,538.94
2016,1,16,16,45,475.5,68.5,7.25,8.5,174.0,526.2,453.41
2016,1,16,17,0,389.0,60.0,7.2,8.0,125.0,431.44,370.19
2016,1,16,17,15,281.0,44.5,6.9,7.0,83.0,317.85,266.39
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,203.16,128.34
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,71.4,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.5,0.7,1.5,32.0,11.52,0.0
2016,1,17,8,0,421.0,27.0,0.7,2.0,64.0,24.52,14.96
2016,1,17,8,15,522.0,35.0,0.85,2.5,111.5,31.37,22.91
2016,1,17,8,30,623.0,43.0,1.0,3.0,159.0,38.22,29.69
2016,1,17,8,45,680.5,48.5,1.2,4.0,208.5,69.71,38.83
2016,1,17,9,0,738.0,54.0,1.4,5.0,258.0,125.5,72.35
2016,1,17,9,15,775.0,58.0,1.5,5.5,306.0,183.45,118.88
2016,1,17,9,30,812.0,62.0,1.6,6.0,354.0,245.51,173.92
2016,1,17,9,45,833.0,66.0,1.7,7.0,397.0,306.77,230.1
2016,1,17,10,0,854.0,70.0,1.8,8.0,440.0,369.65,287.04
2016,1,17,10,15,871.5,72.0,1.9,8.5,478.0,430.49,341.56
2016,1,17,10,30,889.0,74.0,2.0,9.0,516.0,490.96,394.19
2016,1,17,10,45,897.0,77.5,2.1,9.5,546.5,548.48,442.86
2016,1,17,11,0,905.0,81.0,2.2,10.0,577.0,605.01,489.15
2016,1,17,11,15,913.0,82.5,2.25,10.0,601.0,658.25,532.28
2016,1,17,11,30,921.0,84.0,2.3,10.0,625.0,709.97,573.17
2016,1,17,11,45,922.5,86.0,2.35,10.5,640.0,755.85,607.17
2016,1,17,12,0,924.0,88.0,2.4,11.0,655.0,799.22,637.22
2016,1,17,12,15,925.5,88.5,2.45,11.0,662.5,838.25,665.09
2016,1,17,12,30,927.0,89.0,2.5,11.0,670.0,874.4,690.83
2016,1,17,12,45,924.0,90.0,2.55,11.5,668.5,904.22,710.76
2016,1,17,13,0,921.0,91.0,2.6,12.0,667.0,930.62,728.33
2016,1,17,13,15,917.5,90.5,2.7,12.0,657.5,951.33,743.81
2016,1,17,13,30,914.0,90.0,2.8,12.0,648.0,968.42,756.96
2016,1,17,13,45,906.0,89.5,2.9,12.0,630.0,977.6,764.8
2016,1,17,14,0,898.0,89.0,3.0,12.0,612.0,982.98,770.24
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.5,992.4,778.32
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,987.22,776.29
2016,1,17,14,45,859.5,85.0,3.15,12.0,527.5,970.67,766.51
2016,1,17,15,0,841.0,84.0,3.2,12.0,494.0,950.54,754.33
2016,1,17,15,15,701.5,103.0,3.05,11.5,427.0,842.6,678.16
2016,1,17,15,30,562.0,122.0,2.9,11.0,360.0,725.74,593.65
2016,1,17,15,45,530.0,116.0,2.75,11.0,321.5,673.92,555.58
2016,1,17,16,0,498.0,110.0,2.6,11.0,283.0,629.55,522.0
2016,1,17,16,15,473.0,97.0,2.25,10.0,242.0,581.47,485.51
2016,1,17,16,30,448.0,84.0,1.9,9.0,201.0,532.79,447.11
2016,1,17,16,45,399.5,70.5,1.6,8.5,159.0,463.58,389.87
2016,1,17,17,0,351.0,57.0,1.3,8.0,117.0,396.37,331.92
2016,1,17,17,15,272.5,41.5,1.3,7.5,78.5,305.83,251.64
2016,1,17,17,30,194.0,26.0,1.3,7.0,40.0,213.74,141.08
2016,1,17,17,45,97.0,13.0,1.35,7.0,20.0,77.42,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,169.5,15.5,2.2,2.0,30.5,12.75,0.0
2016,1,18,8,0,339.0,31.0,2.5,3.0,61.0,25.83,16.0
2016,1,18,8,15,444.0,41.0,2.45,3.5,107.5,33.61,24.79
2016,1,18,8,30,549.0,51.0,2.4,4.0,154.0,41.34,32.38
2016,1,18,8,45,612.0,58.0,2.4,5.0,203.5,70.51,41.58
2016,1,18,9,0,675.0,65.0,2.4,6.0,253.0,124.36,74.04
2016,1,18,9,15,716.0,70.0,2.35,6.5,301.0,180.55,118.81
2016,1,18,9,30,757.0,75.0,2.3,7.0,349.0,243.73,174.24
2016,1,18,9,45,785.5,79.0,2.3,7.5,393.0,304.1,229.37
2016,1,18,10,0,814.0,83.0,2.3,8.0,437.0,367.05,286.39
2016,1,18,10,15,834.0,86.0,2.2,8.5,476.0,427.9,340.43
2016,1,18,10,30,854.0,89.0,2.1,9.0,515.0,489.71,393.42
2016,1,18,10,45,869.0,90.5,2.05,9.5,547.0,548.14,442.05
2016,1,18,11,0,884.0,92.0,2.0,10.0,579.0,606.34,488.72
2016,1,18,11,15,894.0,93.5,1.95,10.5,604.0,660.95,531.01
2016,1,18,11,30,904.0,95.0,1.9,11.0,629.0,714.28,570.9
2016,1,18,11,45,915.5,94.0,1.85,11.5,646.5,758.95,603.29
2016,1,18,12,0,927.0,93.0,1.8,12.0,664.0,806.57,635.0
2016,1,18,12,15,930.0,93.5,1.7,12.0,672.5,847.11,661.77
2016,1,18,12,30,933.0,94.0,1.6,12.0,681.0,884.85,686.23
2016,1,18,12,45,934.5,93.0,1.55,12.5,680.5,916.66,705.69
2016,1,18,13,0,936.0,92.0,1.5,13.0,680.0,945.21,722.81
2016,1,18,13,15,933.0,91.5,1.35,13.0,671.0,966.86,734.97
2016,1,18,13,30,930.0,91.0,1.2,13.0,662.0,984.86,744.53
2016,1,18,13,45,924.5,90.0,1.1,13.5,644.5,996.18,749.15
2016,1,18,14,0,919.0,89.0,1.0,14.0,627.0,1003.69,751.38
2016,1,18,14,15,909.0,87.5,0.9,14.0,601.0,1002.42,749.38
2016,1,18,14,30,899.0,86.0,0.8,14.0,575.0,1008.38,752.3
2016,1,18,14,45,888.0,82.5,0.75,14.0,542.5,996.0,744.44
2016,1,18,15,0,877.0,79.0,0.7,14.0,510.0,979.87,734.56
2016,1,18,15,15,857.0,76.5,0.7,14.0,470.0,952.81,718.71
2016,1,18,15,30,837.0,74.0,0.7,14.0,430.0,922.52,700.72
2016,1,18,15,45,808.0,71.0,0.75,14.0,385.0,880.18,675.26
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,835.44,647.44
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,774.51,608.42
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,712.56,566.65
2016,1,18,16,45,628.5,51.5,0.85,11.0,193.0,635.99,511.75
2016,1,18,17,0,562.0,45.0,0.9,10.0,143.0,554.24,448.76
2016,1,18,17,15,449.0,35.5,1.0,9.5,97.0,435.9,351.18
2016,1,18,17,30,336.0,26.0,1.1,9.0,51.0,320.23,218.87
2016,1,18,17,45,168.0,13.0,1.25,8.5,25.5,126.18,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.5,3.3,6.5,29.0,13.66,0.0
2016,1,19,8,0,251.0,35.0,3.4,7.0,58.0,27.16,16.89
2016,1,19,8,15,354.5,48.0,3.5,7.0,102.5,39.41,29.6
2016,1,19,8,30,458.0,61.0,3.6,7.0,147.0,49.39,39.27
2016,1,19,8,45,523.0,70.0,3.75,7.5,195.0,75.93,48.47
2016,1,19,9,0,588.0,79.0,3.9,8.0,243.0,126.18,79.0
2016,1,19,9,15,632.0,85.5,4.1,8.5,290.0,178.97,120.62
2016,1,19,9,30,676.0,92.0,4.3,9.0,337.0,236.98,171.1
2016,1,19,9,45,711.0,95.5,4.55,10.0,381.0,294.67,223.12
2016,1,19,10,0,746.0,99.0,4.8,11.0,425.0,355.81,278.05
2016,1,19,10,15,494.5,160.0,5.15,11.5,384.0,351.94,283.41
2016,1,19,10,30,243.0,221.0,5.5,12.0,343.0,316.45,258.33
2016,1,19,10,45,325.0,220.5,5.9,13.0,394.0,375.92,307.42
2016,1,19,11,0,407.0,220.0,6.3,14.0,445.0,443.24,362.49
2016,1,19,11,15,626.5,165.5,6.35,14.5,528.5,567.41,463.94
2016,1,19,11,30,846.0,111.0,6.4,15.0,612.0,691.75,564.24
2016,1,19,11,45,642.5,179.5,6.5,16.0,566.0,659.57,535.22
2016,1,19,12,0,439.0,248.0,6.6,17.0,520.0,600.1,484.51
2016,1,19,12,15,389.5,264.5,6.5,17.0,508.0,586.48,473.59
2016,1,19,12,30,340.0,281.0,6.4,17.0,496.0,581.67,468.85
2016,1,19,12,45,371.0,273.0,6.35,17.0,507.5,615.47,496.07
2016,1,19,13,0,402.0,265.0,6.3,17.0,519.0,649.46,523.24
2016,1,19,13,15,394.5,263.0,6.2,17.0,509.0,655.0,527.51
2016,1,19,13,30,387.0,261.0,6.1,17.0,499.0,658.64,530.46
2016,1,19,13,45,535.0,206.0,6.0,17.5,526.0,768.0,616.62
2016,1,19,14,0,683.0,151.0,5.9,18.0,553.0,867.97,691.23
2016,1,19,14,15,424.0,202.5,5.8,18.0,449.0,675.74,543.88
2016,1,19,14,30,165.0,254.0,5.7,18.0,345.0,449.46,362.97
2016,1,19,14,45,190.0,237.0,5.6,18.0,336.0,457.99,371.95
2016,1,19,15,0,215.0,220.0,5.5,18.0,327.0,465.48,379.53
2016,1,19,15,15,462.0,162.0,5.15,17.5,367.5,675.62,550.6
2016,1,19,15,30,709.0,104.0,4.8,17.0,408.0,846.43,680.46
2016,1,19,15,45,674.5,99.0,4.45,17.0,364.0,798.51,643.13
2016,1,19,16,0,640.0,94.0,4.1,17.0,320.0,748.73,605.66
2016,1,19,16,15,593.5,87.0,3.6,16.5,273.5,684.36,557.16
2016,1,19,16,30,547.0,80.0,3.1,16.0,227.0,619.47,506.78
2016,1,19,16,45,484.0,69.5,2.7,15.5,180.0,537.04,441.05
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,456.27,373.91
2016,1,19,17,15,314.5,45.0,2.15,14.5,90.0,343.66,278.1
2016,1,19,17,30,208.0,31.0,2.0,14.0,47.0,236.59,165.06
2016,1,19,17,45,104.0,15.5,1.95,13.5,23.5,84.61,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.0,2.65,3.5,29.0,14.04,0.0
2016,1,20,8,0,239.0,36.0,2.7,4.0,58.0,27.88,17.85
2016,1,20,8,15,341.0,49.5,2.6,4.5,102.5,38.1,28.77
2016,1,20,8,30,443.0,63.0,2.5,5.0,147.0,51.01,41.09
2016,1,20,8,45,514.5,71.5,2.45,5.5,196.0,75.91,49.45
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,125.82,79.4
2016,1,20,9,15,630.0,86.5,2.25,6.5,292.0,178.49,120.81
2016,1,20,9,30,674.0,93.0,2.1,7.0,339.0,236.39,170.94
2016,1,20,9,45,709.5,96.5,1.95,8.0,383.0,294.15,222.37
2016,1,20,10,0,745.0,100.0,1.8,9.0,427.0,355.44,276.25
2016,1,20,10,15,407.0,159.5,1.55,9.5,340.5,315.58,252.92
2016,1,20,10,30,69.0,219.0,1.3,10.0,254.0,221.91,180.24
2016,1,20,10,45,68.0,234.0,1.05,10.5,270.5,241.0,195.57
2016,1,20,11,0,67.0,249.0,0.8,11.0,287.0,260.24,210.09
2016,1,20,11,15,41.5,233.0,0.8,11.5,257.0,234.91,189.06
2016,1,20,11,30,16.0,217.0,0.8,12.0,227.0,197.42,158.2
2016,1,20,11,45,28.5,240.5,0.8,12.5,258.5,240.68,192.82
2016,1,20,12,0,41.0,264.0,0.8,13.0,290.0,276.92,220.98
2016,1,20,12,15,39.5,265.5,1.2,13.5,290.5,281.25,224.49
2016,1,20,12,30,38.0,267.0,1.6,14.0,291.0,285.46,227.94
2016,1,20,12,45,35.5,263.5,2.0,14.5,286.5,283.38,226.33
2016,1,20,13,0,33.0,260.0,2.4,15.0,282.0,281.04,224.47
2016,1,20,13,15,46.5,268.0,2.6,15.0,298.0,305.87,244.89
2016,1,20,13,30,60.0,276.0,2.8,15.0,314.0,331.88,266.16
2016,1,20,13,45,78.0,275.5,3.05,15.0,322.5,353.28,284.14
2016,1,20,14,0,96.0,275.0,3.3,15.0,331.0,375.44,302.79
2016,1,20,14,15,199.5,258.0,3.35,15.0,369.5,481.43,389.49
2016,1,20,14,30,303.0,241.0,3.4,15.0,408.0,588.77,475.08
2016,1,20,14,45,521.0,179.5,3.45,15.0,446.5,753.32,605.17
2016,1,20,15,0,739.0,118.0,3.5,15.0,485.0,902.9,715.44
2016,1,20,15,15,715.0,114.0,3.35,14.5,446.5,871.51,693.52
2016,1,20,15,30,691.0,110.0,3.2,14.0,408.0,837.34,670.85
2016,1,20,15,45,648.5,106.5,3.1,14.0,363.5,783.8,632.58
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,728.5,592.36
2016,1,20,16,15,558.0,95.0,2.7,13.5,272.5,662.06,542.64
2016,1,20,16,30,510.0,87.0,2.4,13.0,226.0,592.06,488.6
2016,1,20,16,45,436.0,76.5,2.15,13.0,178.5,503.72,417.41
2016,1,20,17,0,362.0,66.0,1.9,13.0,131.0,419.16,346.44
2016,1,20,17,15,262.5,49.5,1.75,12.5,88.5,310.88,253.35
2016,1,20,17,30,163.0,33.0,1.6,12.0,46.0,209.04,150.25
2016,1,20,17,45,81.5,16.5,1.45,11.5,23.0,70.13,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,162.0,16.0,3.75,10.5,31.0,13.13,0.0
2016,1,21,8,0,324.0,32.0,4.1,11.0,62.0,26.59,16.29
2016,1,21,8,15,428.5,42.0,4.45,11.0,108.0,34.31,24.65
2016,1,21,8,30,533.0,52.0,4.8,11.0,154.0,41.99,32.04
2016,1,21,8,45,605.0,58.0,5.15,11.5,205.0,67.0,39.11
2016,1,21,9,0,677.0,64.0,5.5,12.0,256.0,120.37,69.44
2016,1,21,9,15,718.5,69.0,5.9,12.0,304.5,176.76,113.5
2016,1,21,9,30,760.0,74.0,6.3,12.0,353.0,240.32,169.09
2016,1,21,9,45,788.5,78.0,6.7,12.5,397.5,300.99,224.7
2016,1,21,10,0,817.0,82.0,7.1,13.0,442.0,364.26,282.77
2016,1,21,10,15,836.0,85.0,7.4,13.0,481.0,425.07,338.87
2016,1,21,10,30,855.0,88.0,7.7,13.0,520.0,486.75,394.68
2016,1,21,10,45,861.5,92.5,8.0,13.0,550.5,544.08,445.87
2016,1,21,11,0,868.0,97.0,8.3,13.0,581.0,600.4,495.09
2016,1,21,11,15,536.5,190.0,8.4,13.0,493.0,528.89,437.12
2016,1,21,11,30,205.0,283.0,8.5,13.0,405.0,406.66,334.53
2016,1,21,11,45,109.5,253.0,8.65,13.0,318.5,322.3,264.72
2016,1,21,12,0,14.0,223.0,8.8,13.0,232.0,204.21,165.42
2016,1,21,12,15,215.0,244.0,8.75,13.0,381.5,426.62,352.96
2016,1,21,12,30,416.0,265.0,8.7,13.0,531.0,626.81,517.5
2016,1,21,12,45,657.5,183.5,8.65,13.5,603.0,790.57,650.78
2016,1,21,13,0,899.0,102.0,8.6,14.0,675.0,933.86,759.98
2016,1,21,13,15,896.5,101.5,8.35,14.0,666.5,956.08,775.8
2016,1,21,13,30,894.0,101.0,8.1,14.0,658.0,974.71,789.32
2016,1,21,13,45,488.0,187.0,7.9,14.0,490.0,702.17,578.0
2016,1,21,14,0,82.0,273.0,7.7,14.0,322.0,359.05,293.57
2016,1,21,14,15,482.0,181.5,7.55,14.0,450.0,708.19,585.49
2016,1,21,14,30,882.0,90.0,7.4,14.0,578.0,999.13,809.67
2016,1,21,14,45,868.0,88.0,7.25,14.0,546.0,985.97,799.31
2016,1,21,15,0,854.0,86.0,7.1,14.0,514.0,969.15,787.66
2016,1,21,15,15,836.0,83.0,7.05,13.5,475.5,943.68,771.51
2016,1,21,15,30,818.0,80.0,7.0,13.0,437.0,914.98,752.78
2016,1,21,15,45,802.5,74.0,6.95,13.0,394.0,881.83,728.95
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,845.85,702.48
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,788.04,659.34
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,729.01,613.66
2016,1,21,16,45,662.0,51.0,5.75,10.5,205.0,658.4,555.55
2016,1,21,17,0,615.0,43.0,5.4,10.0,156.0,588.25,494.85
2016,1,21,17,15,506.5,34.5,5.05,9.5,108.0,471.15,392.04
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,372.63,281.58
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,148.22,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
