Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,15.45,2.16
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,31.48,21.44
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,39.03,28.97
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,46.53,36.02
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,62.36,39.32
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,116.19,65.74
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,173.21,107.57
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,237.47,161.51
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,222.09,166.11
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,153.68,121.35
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,209.52,165.7
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,276.18,218.55
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,316.06,250.15
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,359.2,284.24
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,530.04,421.37
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,712.01,564.8
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,759.88,601.0
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,805.22,633.53
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,846.83,664.03
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,885.65,692.51
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,917.63,715.19
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,946.22,735.49
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,968.83,752.59
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,987.78,767.26
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,998.79,776.45
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,1005.92,783.11
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,1017.01,792.07
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,1012.8,790.25
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,998.04,781.08
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,979.55,769.37
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,952.5,751.58
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,922.18,731.36
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,874.36,696.66
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,832.03,665.78
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,773.54,622.37
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,714.15,577.28
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,630.47,512.35
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,548.3,446.82
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,441.34,359.52
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,340.04,271.59
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,174.04,102.76
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.78,2.12
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,28.24,18.96
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,37.03,27.5
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,43.31,33.41
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,60.46,37.16
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,118.99,65.42
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,179.67,110.37
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,244.37,165.89
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,309.37,225.03
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,377.38,287.04
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,441.55,344.84
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,506.24,401.44
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,568.06,454.05
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,629.07,504.25
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,686.46,551.14
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,742.21,595.56
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,792.88,633.47
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,841.04,667.17
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,884.2,697.68
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,924.3,725.74
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,958.45,749.67
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,989.05,771.06
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,1013.56,787.79
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1034.18,801.85
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,1047.5,811.31
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,1056.73,818.13
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,1058.21,818.86
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,1055.59,816.94
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,1044.86,810.03
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,1030.23,800.62
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,1006.47,784.1
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,990.16,774.08
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,951.37,746.82
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,909.78,717.42
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,854.32,679.02
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,797.26,638.18
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,718.66,579.87
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,640.63,519.24
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,541.04,440.95
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,439.12,354.44
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,269.66,175.13
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,76.02,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,13.34,2.66
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,29.85,20.96
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,36.13,27.44
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,42.43,33.58
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,58.38,36.75
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,117.53,65.5
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,179.25,112.56
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,244.72,170.47
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,311.91,233.1
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,378.57,295.57
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,443.34,355.59
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,508.44,414.14
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,570.52,468.52
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,631.78,520.43
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,689.79,567.97
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,746.07,612.67
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,796.64,650.94
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,844.47,685.06
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,888.16,716.45
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,928.73,745.27
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,962.55,768.25
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,992.7,788.51
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,1017.44,805.99
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,1038.25,820.77
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,1052.3,830.87
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,1062.24,838.26
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,1064.24,840.23
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,1062.11,839.53
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,1051.73,833.67
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,1037.47,825.26
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,1014.41,811.27
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,987.85,794.78
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,960.92,776.44
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,920.24,747.76
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,866.31,707.8
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,810.7,666.26
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,736.13,608.59
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,661.83,548.63
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,557.73,464.16
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,457.75,377.05
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,309.13,214.71
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,120.56,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,14.52,4.05
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,29.9,21.15
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,35.75,27.15
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,41.66,32.82
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,57.96,36.52
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,118.05,65.25
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,180.09,111.5
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,245.91,168.21
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,313.67,229.57
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,380.63,290.23
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,445.69,348.25
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,511.13,404.79
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,573.62,457.18
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,635.34,507.18
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,693.34,553.19
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,749.65,596.59
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,799.28,632.3
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,845.73,663.7
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,890.03,693.58
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,931.32,721.06
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,966.78,743.53
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,998.77,763.55
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,1024.72,779.61
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,1046.76,793.04
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,1061.5,802.43
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,1072.11,809.31
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,1074.38,810.92
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,1072.48,810.08
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,1057.73,801.02
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,1039.15,789.73
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,1026.51,782.28
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,998.87,764.68
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,960.3,739.29
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,918.86,711.76
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,863.63,675.4
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,806.74,636.82
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,731.64,584.12
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,656.73,528.8
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,561.55,456.66
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,463.17,375.47
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,307.76,218.91
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,118.88,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,8.54,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,19.44,7.97
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,30.6,21.71
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,37.03,28.25
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,43.45,34.45
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,58.93,38.59
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,119.96,69.92
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,178.89,113.74
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,242.02,168.0
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,305.23,225.49
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,370.32,284.82
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,433.36,341.55
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,497.1,397.17
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,557.91,448.82
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,615.6,496.37
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,671.71,541.98
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,726.4,585.22
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,776.0,622.3
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,823.21,654.71
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,865.49,684.61
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,904.87,712.21
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,938.16,735.32
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,968.02,756.0
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,876.98,690.79
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,746.76,591.61
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,825.71,654.8
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,912.51,718.85
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,983.23,769.1
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,1043.61,811.66
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,1025.41,799.54
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,1003.33,785.49
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,977.69,769.74
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,948.64,751.53
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,907.14,723.21
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,870.82,698.41
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,813.0,657.34
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,754.02,614.25
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,674.72,553.32
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,596.49,490.9
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,492.2,408.19
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,392.83,324.01
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,253.49,185.77
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,75.97,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,9.39,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,19.44,8.46
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,29.76,20.89
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,35.86,27.04
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,45.68,36.32
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,60.09,39.48
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,118.12,66.88
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,179.21,112.71
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,244.34,169.6
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,308.59,229.16
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,376.6,292.43
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,441.32,352.3
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,506.53,411.03
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,568.73,465.67
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,630.49,518.27
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,688.5,567.28
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,744.86,613.76
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,796.66,653.76
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,846.03,689.59
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,890.22,722.07
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,931.34,752.0
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,966.36,777.45
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,997.82,800.2
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,1023.26,818.26
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,1044.78,833.47
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,1059.78,844.01
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,1070.64,851.7
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,1073.91,854.06
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,1073.02,853.62
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,1059.6,844.33
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,1042.32,832.47
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,1018.85,817.06
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,1002.87,807.16
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,966.58,781.14
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,927.32,752.85
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,874.33,713.48
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,819.55,673.26
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,748.13,617.86
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,676.73,560.16
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,575.96,478.78
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,478.79,395.19
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,345.63,260.25
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,160.37,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,10.24,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,21.98,11.03
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,33.91,24.89
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,41.02,32.0
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,48.08,38.72
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,60.43,40.67
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,120.78,70.33
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,180.58,114.83
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,244.54,170.09
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,308.19,227.84
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,374.43,287.95
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,438.85,346.3
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,503.43,403.25
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,565.12,455.61
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,626.34,505.86
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,683.39,552.0
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,738.85,595.67
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,788.84,633.75
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,836.2,667.44
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,879.46,697.27
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,919.74,724.68
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,954.71,748.08
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,986.3,768.98
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,1010.39,785.3
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,1030.59,798.96
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,1045.6,807.94
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,1056.58,814.28
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,1058.18,814.95
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,1055.68,813.0
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,1045.17,805.71
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,1030.78,796.27
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,1007.44,781.17
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,991.67,771.34
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,954.62,744.96
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,914.68,716.43
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,860.89,680.91
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,805.41,643.07
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,732.21,590.84
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,659.14,536.13
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,566.74,464.13
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,471.35,384.53
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,326.45,247.08
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,140.13,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,21.46,10.96
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,30.68,21.74
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,36.08,27.2
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,41.54,32.43
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,54.78,34.97
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,114.44,62.03
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,171.38,109.23
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,220.49,156.91
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,274.96,207.86
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,326.2,255.61
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,372.84,298.52
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,422.04,342.38
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,473.44,386.22
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,530.05,433.03
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,633.22,517.42
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,745.56,607.7
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,796.25,646.0
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,844.0,680.48
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,888.66,713.26
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,930.27,743.65
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,966.57,768.86
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,999.39,791.49
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,1024.98,809.83
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,1046.62,825.43
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,1062.92,837.69
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,1075.09,847.21
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,1077.76,849.8
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,1076.2,849.61
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,1069.18,846.11
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,1058.05,839.87
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,1036.67,826.9
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,1011.62,811.33
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,977.88,788.13
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,941.1,762.52
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,891.46,727.1
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,840.1,689.42
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,781.33,643.48
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,713.08,589.27
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,618.2,512.89
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,526.84,434.35
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,385.06,298.59
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,211.26,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,10.24,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,20.25,10.44
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,29.7,20.93
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,35.15,26.34
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,40.63,31.51
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,52.97,33.63
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,112.02,59.84
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,177.44,108.16
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,242.45,163.72
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,306.91,222.03
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,372.89,281.79
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,437.29,339.65
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,501.92,396.07
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,563.2,448.16
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,623.51,497.83
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,681.36,543.9
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,737.51,587.32
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,786.24,623.01
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,831.68,654.5
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,874.8,685.04
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,914.87,713.26
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,950.2,736.57
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,982.08,757.38
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,1006.67,774.17
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,1027.38,788.37
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,1041.5,798.16
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,1051.55,805.34
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,1054.65,807.46
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,1053.65,807.0
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,1042.77,800.47
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,1028.01,791.51
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,1004.99,776.76
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,978.48,759.53
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,953.78,742.39
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,915.11,715.22
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,863.65,680.45
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,810.46,643.39
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,741.8,593.43
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,673.14,541.17
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,576.67,467.79
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,483.75,391.97
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,356.52,274.67
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,210.09,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,11.1,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,20.21,10.7
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,32.3,23.24
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,38.04,28.95
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,43.8,34.43
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,56.07,36.92
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,114.25,62.92
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,174.88,107.04
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,239.27,161.74
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,305.91,221.41
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,371.43,280.25
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,435.72,337.25
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,500.47,392.81
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,561.36,442.81
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,621.43,490.18
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,678.86,534.59
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,734.68,576.31
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,785.27,612.18
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,833.37,644.04
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,877.05,673.94
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,917.72,701.57
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,952.14,723.42
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,982.98,742.78
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,1008.07,759.27
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,1029.3,773.28
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,1042.71,781.15
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,1052.03,786.52
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,1055.16,789.52
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,1054.2,790.08
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,1044.23,783.36
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,1030.37,774.31
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,1007.87,760.36
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,981.87,744.06
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,954.87,726.07
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,913.98,698.46
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,861.51,667.32
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,807.3,633.74
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,733.29,583.27
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,659.52,530.31
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,570.07,461.97
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,477.74,386.35
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,340.89,264.12
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,195.24,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,76.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,11.95,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,21.09,11.38
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,33.27,23.6
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,39.01,29.2
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,44.76,34.57
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,56.44,36.55
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,115.6,62.14
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,177.49,106.43
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,243.01,161.26
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,311.11,220.85
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,378.07,279.41
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,442.78,336.2
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,507.79,391.67
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,569.76,442.32
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,630.86,490.51
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,688.49,535.69
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,744.38,578.26
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,794.03,613.0
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,840.58,643.39
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,884.09,672.51
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,924.54,699.46
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,958.36,720.62
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,988.53,739.21
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,1012.79,754.96
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,1033.15,768.18
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,1045.75,776.69
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,1054.24,782.69
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,1055.85,783.63
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,1053.36,782.07
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,1042.47,775.52
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,1027.72,766.64
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,1015.87,760.15
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,988.82,743.45
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,949.72,718.6
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,907.83,691.6
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,854.01,657.93
