Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.82,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.64,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.5,3.5,2.87,0.0
2016,2,22,8,30,0.0,5.0,3.4,15.0,5.0,4.11,0.0
2016,2,22,8,45,101.0,81.0,3.35,15.5,119.5,64.36,51.69
2016,2,22,9,0,202.0,157.0,3.3,16.0,234.0,133.63,99.44
2016,2,22,9,15,101.0,92.0,3.1,16.5,130.5,89.58,65.35
2016,2,22,9,30,0.0,27.0,2.9,17.0,27.0,22.3,13.2
2016,2,22,9,45,0.0,53.0,2.75,17.5,53.0,43.91,31.24
2016,2,22,10,0,0.0,79.0,2.6,18.0,79.0,65.62,49.08
2016,2,22,10,15,0.0,93.5,2.4,18.0,93.5,77.75,58.92
2016,2,22,10,30,0.0,108.0,2.2,18.0,108.0,89.82,68.63
2016,2,22,10,45,4.5,162.0,2.05,18.5,165.5,137.26,106.75
2016,2,22,11,0,9.0,216.0,1.9,19.0,223.0,186.07,145.13
2016,2,22,11,15,15.5,244.0,1.75,19.0,255.5,215.45,167.93
2016,2,22,11,30,22.0,272.0,1.6,19.0,288.0,246.07,191.52
2016,2,22,11,45,65.0,318.0,1.45,19.5,366.0,331.59,257.03
2016,2,22,12,0,108.0,364.0,1.3,20.0,444.0,414.82,318.56
2016,2,22,12,15,165.0,370.5,1.1,20.0,495.0,489.36,372.82
2016,2,22,12,30,222.0,377.0,0.9,20.0,546.0,555.99,419.85
2016,2,22,12,45,319.0,353.0,0.75,20.5,595.5,646.64,482.55
2016,2,22,13,0,416.0,329.0,0.6,21.0,645.0,726.34,535.23
2016,2,22,13,15,627.5,234.5,0.55,21.0,705.0,867.64,631.44
2016,2,22,13,30,839.0,140.0,0.5,21.0,765.0,984.65,703.52
2016,2,22,13,45,831.0,140.0,0.45,21.5,747.5,995.59,706.4
2016,2,22,14,0,823.0,140.0,0.4,22.0,730.0,1002.64,708.73
2016,2,22,14,15,813.5,138.0,0.45,22.0,704.5,1002.15,710.37
2016,2,22,14,30,804.0,136.0,0.5,22.0,679.0,997.8,709.95
2016,2,22,14,45,782.0,137.5,0.6,22.0,644.0,989.08,708.19
2016,2,22,15,0,760.0,139.0,0.7,22.0,609.0,969.3,699.62
2016,2,22,15,15,741.0,135.0,0.8,21.5,569.5,942.59,687.97
2016,2,22,15,30,722.0,131.0,0.9,21.0,530.0,912.75,674.07
2016,2,22,15,45,696.0,126.0,1.05,21.0,484.5,871.99,652.08
2016,2,22,16,0,670.0,121.0,1.2,21.0,439.0,828.87,627.75
2016,2,22,16,15,635.0,114.5,1.2,20.5,389.0,773.55,593.32
2016,2,22,16,30,600.0,108.0,1.2,20.0,339.0,716.99,557.02
2016,2,22,16,45,553.5,98.5,1.3,20.0,287.5,646.21,508.94
2016,2,22,17,0,507.0,89.0,1.4,20.0,236.0,575.85,458.88
2016,2,22,17,15,436.5,77.0,1.45,19.0,185.0,482.19,389.47
2016,2,22,17,30,366.0,65.0,1.5,18.0,134.0,397.97,322.62
2016,2,22,17,45,264.0,48.0,1.6,17.5,89.0,289.56,231.69
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,188.64,130.94
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,63.34,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,121.0,13.0,5.45,12.0,22.5,11.1,0.0
2016,2,23,7,30,242.0,26.0,5.6,12.0,45.0,21.46,10.03
2016,2,23,7,45,384.0,36.5,5.75,12.5,94.0,29.7,20.24
2016,2,23,8,0,526.0,47.0,5.9,13.0,143.0,37.95,28.11
2016,2,23,8,15,264.5,74.0,6.2,13.0,122.0,54.47,43.19
2016,2,23,8,30,3.0,101.0,6.5,13.0,101.0,78.91,65.17
2016,2,23,8,45,1.5,106.5,6.8,13.5,106.5,84.31,69.81
2016,2,23,9,0,0.0,112.0,7.1,14.0,112.0,90.08,71.29
2016,2,23,9,15,0.0,105.5,7.3,14.0,105.5,86.28,67.86
2016,2,23,9,30,0.0,99.0,7.5,14.0,99.0,81.72,63.79
2016,2,23,9,45,0.0,109.0,7.7,14.5,109.0,90.05,70.46
2016,2,23,10,0,0.0,119.0,7.9,15.0,119.0,98.44,77.11
2016,2,23,10,15,1.0,145.5,8.1,15.0,146.0,120.79,95.46
2016,2,23,10,30,2.0,172.0,8.3,15.0,173.0,143.58,114.06
2016,2,23,10,45,1.0,151.0,8.55,15.0,151.5,126.27,99.55
2016,2,23,11,0,0.0,130.0,8.8,15.0,130.0,108.45,84.66
2016,2,23,11,15,16.0,212.0,8.9,14.5,224.0,188.28,150.65
2016,2,23,11,30,32.0,294.0,9.0,14.0,318.0,280.74,226.3
2016,2,23,11,45,80.5,333.0,9.15,14.0,393.0,356.54,288.38
2016,2,23,12,0,129.0,372.0,9.3,14.0,468.0,450.29,364.26
2016,2,23,12,15,69.0,294.5,9.3,14.0,346.0,323.76,261.85
2016,2,23,12,30,9.0,217.0,9.3,14.0,224.0,193.53,154.52
2016,2,23,12,45,140.5,295.0,9.35,14.0,402.5,413.74,336.96
2016,2,23,13,0,272.0,373.0,9.4,14.0,581.0,640.13,518.51
2016,2,23,13,15,136.5,262.5,9.4,13.5,367.0,391.9,320.25
2016,2,23,13,30,1.0,152.0,9.4,13.0,153.0,130.27,102.89
2016,2,23,13,45,0.5,144.0,9.4,13.0,144.5,122.85,96.93
2016,2,23,14,0,0.0,136.0,9.4,13.0,136.0,115.38,90.82
2016,2,23,14,15,14.5,204.0,9.35,12.5,214.0,193.41,156.44
2016,2,23,14,30,29.0,272.0,9.3,12.0,292.0,299.06,244.33
2016,2,23,14,45,14.5,175.0,9.3,12.0,185.0,167.54,135.73
2016,2,23,15,0,0.0,78.0,9.3,12.0,78.0,64.85,49.29
2016,2,23,15,15,0.0,90.0,9.2,11.5,90.0,74.86,58.02
2016,2,23,15,30,0.0,102.0,9.1,11.0,102.0,85.76,67.56
2016,2,23,15,45,0.0,119.5,9.05,11.0,119.5,102.82,82.26
2016,2,23,16,0,0.0,137.0,9.0,11.0,137.0,121.75,98.63
2016,2,23,16,15,0.0,122.0,8.8,10.5,122.0,108.25,87.59
2016,2,23,16,30,0.0,107.0,8.6,10.0,107.0,94.74,76.4
2016,2,23,16,45,0.0,91.0,8.45,10.0,91.0,80.12,63.97
2016,2,23,17,0,0.0,75.0,8.3,10.0,75.0,65.43,51.31
2016,2,23,17,15,0.0,59.0,8.05,9.5,59.0,50.62,38.43
2016,2,23,17,30,0.0,43.0,7.8,9.0,43.0,35.6,25.17
2016,2,23,17,45,0.0,29.0,7.6,8.5,29.0,23.95,14.73
2016,2,23,18,0,0.0,15.0,7.4,8.0,15.0,12.35,3.73
2016,2,23,18,15,0.0,7.5,7.4,8.0,7.5,6.4,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,206.0,12.5,5.1,4.5,29.0,10.67,0.0
2016,2,24,7,30,412.0,25.0,5.3,5.0,58.0,22.77,12.12
2016,2,24,7,45,525.5,34.5,5.5,6.0,111.0,30.99,22.06
2016,2,24,8,0,639.0,44.0,5.7,7.0,164.0,39.18,29.99
2016,2,24,8,15,704.0,50.0,5.9,7.5,221.5,43.94,34.58
2016,2,24,8,30,769.0,56.0,6.1,8.0,279.0,48.71,38.97
2016,2,24,8,45,817.0,58.5,6.35,8.5,337.5,57.82,47.15
2016,2,24,9,0,865.0,61.0,6.6,9.0,396.0,124.9,69.13
2016,2,24,9,15,891.5,63.5,6.55,9.5,450.0,189.74,116.71
2016,2,24,9,30,918.0,66.0,6.5,10.0,504.0,257.28,175.5
2016,2,24,9,45,943.5,65.5,6.5,10.5,553.5,324.4,237.41
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,393.44,301.37
2016,2,24,10,15,982.5,66.5,6.4,11.5,645.5,461.11,363.31
2016,2,24,10,30,996.0,68.0,6.3,12.0,688.0,528.74,423.32
2016,2,24,10,45,1008.0,67.0,6.25,12.5,723.5,592.83,478.66
2016,2,24,11,0,1020.0,66.0,6.2,13.0,759.0,655.99,531.39
2016,2,24,11,15,1026.5,67.0,6.15,13.5,786.5,716.49,580.26
2016,2,24,11,30,1033.0,68.0,6.1,14.0,814.0,774.98,626.04
2016,2,24,11,45,1029.5,74.0,6.05,14.5,832.5,829.09,665.15
2016,2,24,12,0,1026.0,80.0,6.0,15.0,851.0,879.89,700.61
2016,2,24,12,15,1028.0,80.5,5.9,15.0,860.5,925.95,733.27
2016,2,24,12,30,1030.0,81.0,5.8,15.0,870.0,968.69,763.24
2016,2,24,12,45,1031.5,80.0,5.75,15.5,870.5,1005.86,787.81
2016,2,24,13,0,1033.0,79.0,5.7,16.0,871.0,1039.26,809.56
2016,2,24,13,15,1031.5,78.5,5.6,16.0,862.0,1066.49,828.07
2016,2,24,13,30,1030.0,78.0,5.5,16.0,853.0,1089.55,843.71
2016,2,24,13,45,1027.0,77.0,5.4,16.0,835.0,1106.3,855.02
2016,2,24,14,0,1024.0,76.0,5.3,16.0,817.0,1118.67,863.45
2016,2,24,14,15,1018.0,75.0,5.2,16.0,790.0,1123.61,866.91
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,1124.1,867.53
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.5,1116.91,863.58
2016,2,24,15,0,996.0,70.0,5.0,16.0,694.0,1105.37,856.87
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.5,1085.74,843.76
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,1062.16,828.08
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.5,1029.58,806.67
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,993.64,782.86
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,946.7,750.84
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,897.53,717.08
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,834.76,670.88
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,771.44,622.63
2016,2,24,17,15,757.0,44.5,2.05,12.0,233.0,696.25,566.32
2016,2,24,17,30,698.0,40.0,1.8,11.0,175.0,614.66,501.46
2016,2,24,17,45,590.5,32.0,1.6,10.0,120.5,496.63,403.66
2016,2,24,18,0,483.0,24.0,1.4,9.0,66.0,387.1,288.89
2016,2,24,18,15,241.5,12.0,1.4,8.5,33.0,159.47,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.0,13.0,2.7,6.0,30.0,11.1,0.0
2016,2,25,7,30,410.0,26.0,3.0,7.0,60.0,23.64,13.27
2016,2,25,7,45,522.0,35.5,3.3,8.0,113.0,31.83,22.71
2016,2,25,8,0,634.0,45.0,3.6,9.0,166.0,39.98,30.52
2016,2,25,8,15,697.5,51.0,3.6,10.0,223.5,44.69,34.95
2016,2,25,8,30,761.0,57.0,3.6,11.0,281.0,49.41,39.15
2016,2,25,8,45,799.5,61.5,3.6,12.0,337.5,59.99,48.45
2016,2,25,9,0,838.0,66.0,3.6,13.0,394.0,122.24,66.65
2016,2,25,9,15,865.0,69.5,3.6,13.5,447.5,186.75,113.18
2016,2,25,9,30,892.0,73.0,3.6,14.0,501.0,257.84,173.37
2016,2,25,9,45,910.0,75.5,3.6,15.0,549.0,324.04,232.36
2016,2,25,10,0,928.0,78.0,3.6,16.0,597.0,391.37,292.11
2016,2,25,10,15,941.0,80.5,3.55,16.0,639.0,457.55,350.77
2016,2,25,10,30,954.0,83.0,3.5,16.0,681.0,523.69,407.67
2016,2,25,10,45,962.5,84.5,3.45,16.5,715.5,586.25,459.17
2016,2,25,11,0,971.0,86.0,3.4,17.0,750.0,647.67,507.86
2016,2,25,11,15,977.5,87.5,3.35,17.0,776.5,706.42,553.83
2016,2,25,11,30,984.0,89.0,3.3,17.0,803.0,763.3,597.05
2016,2,25,11,45,986.5,90.0,3.25,17.5,820.5,814.65,632.81
2016,2,25,12,0,989.0,91.0,3.2,18.0,838.0,863.25,664.73
2016,2,25,12,15,990.5,91.5,3.2,18.0,847.0,907.57,694.85
2016,2,25,12,30,992.0,92.0,3.2,18.0,856.0,948.67,722.57
2016,2,25,12,45,990.0,92.5,3.25,18.0,855.5,983.26,746.13
2016,2,25,13,0,988.0,93.0,3.3,18.0,855.0,1014.07,767.19
2016,2,25,13,15,985.0,93.0,3.3,18.0,845.5,1039.51,784.3
2016,2,25,13,30,982.0,93.0,3.3,18.0,836.0,1060.9,798.84
2016,2,25,13,45,975.5,92.5,3.35,18.0,817.0,1074.17,808.57
2016,2,25,14,0,969.0,92.0,3.4,18.0,798.0,1083.18,815.72
2016,2,25,14,15,961.5,91.0,3.45,18.0,771.0,1086.34,819.2
2016,2,25,14,30,954.0,90.0,3.5,18.0,744.0,1085.26,820.12
2016,2,25,14,45,936.0,91.5,3.55,18.0,707.5,1072.38,813.33
2016,2,25,15,0,918.0,93.0,3.6,18.0,671.0,1055.57,804.13
2016,2,25,15,15,902.5,90.5,3.65,17.5,629.0,1032.64,792.36
2016,2,25,15,30,887.0,88.0,3.7,17.0,587.0,1017.61,786.1
2016,2,25,15,45,865.5,85.0,3.8,17.0,539.0,980.82,763.47
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,941.03,738.54
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,890.23,706.48
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,837.48,672.15
2016,2,25,16,45,744.0,69.0,3.45,14.5,329.5,770.48,624.78
2016,2,25,17,0,702.0,64.0,3.3,14.0,274.0,703.12,575.4
2016,2,25,17,15,636.0,57.0,3.15,13.0,217.5,621.56,513.49
2016,2,25,17,30,570.0,50.0,3.0,12.0,161.0,536.64,445.24
2016,2,25,17,45,459.5,39.0,2.9,11.0,110.0,418.73,346.04
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,310.86,237.34
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,119.69,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.5,1.45,3.5,29.5,12.38,0.0
2016,2,26,7,30,341.0,29.0,1.5,4.0,59.0,24.08,14.31
2016,2,26,7,45,455.0,39.5,1.55,5.0,110.5,32.27,23.51
2016,2,26,8,0,569.0,50.0,1.6,6.0,162.0,40.39,31.36
2016,2,26,8,15,635.0,57.5,1.85,7.0,218.5,45.7,36.35
2016,2,26,8,30,701.0,65.0,2.1,8.0,275.0,50.96,41.06
2016,2,26,8,45,744.0,70.0,2.35,9.0,331.0,65.95,54.42
2016,2,26,9,0,787.0,75.0,2.6,10.0,387.0,125.47,72.03
2016,2,26,9,15,816.0,79.0,2.5,10.5,440.0,187.53,117.09
2016,2,26,9,30,845.0,83.0,2.4,11.0,493.0,252.91,172.62
2016,2,26,9,45,865.0,86.5,2.35,11.5,540.5,318.4,231.26
2016,2,26,10,0,885.0,90.0,2.3,12.0,588.0,385.48,291.07
2016,2,26,10,15,899.5,92.5,2.15,12.5,630.0,451.77,348.66
2016,2,26,10,30,914.0,95.0,2.0,13.0,672.0,516.38,402.78
2016,2,26,10,45,924.0,97.0,1.85,13.5,706.5,578.12,452.42
2016,2,26,11,0,934.0,99.0,1.7,14.0,741.0,638.97,499.1
2016,2,26,11,15,941.0,100.0,1.6,14.0,767.5,695.84,542.15
2016,2,26,11,30,948.0,101.0,1.5,14.0,794.0,750.96,582.34
2016,2,26,11,45,952.5,102.0,1.4,14.5,812.0,802.26,616.64
2016,2,26,12,0,957.0,103.0,1.3,15.0,830.0,851.1,646.67
2016,2,26,12,15,959.0,103.5,1.25,15.0,839.5,894.73,674.41
2016,2,26,12,30,961.0,104.0,1.2,15.0,849.0,935.27,699.77
2016,2,26,12,45,962.0,103.5,1.15,15.5,849.0,970.62,720.14
2016,2,26,13,0,963.0,103.0,1.1,16.0,849.0,1002.45,738.0
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.5,1027.31,753.69
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,1048.23,767.03
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.5,1063.04,776.27
2016,2,26,14,0,951.0,99.0,1.2,17.0,795.0,1073.72,783.13
2016,2,26,14,15,943.5,97.5,1.2,17.0,768.0,1076.22,785.53
2016,2,26,14,30,936.0,96.0,1.2,17.0,741.0,1074.52,785.6
2016,2,26,14,45,925.5,94.0,1.3,17.0,706.5,1065.07,782.99
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,1051.6,777.95
2016,2,26,15,15,900.0,90.0,1.4,17.0,630.5,1029.73,765.78
2016,2,26,15,30,885.0,88.0,1.4,17.0,589.0,1015.79,758.97
2016,2,26,15,45,865.0,84.5,1.45,17.0,541.0,979.8,738.4
2016,2,26,16,0,845.0,81.0,1.5,17.0,493.0,940.75,715.73
2016,2,26,16,15,816.0,77.5,1.35,16.5,440.5,890.52,683.46
2016,2,26,16,30,787.0,74.0,1.2,16.0,388.0,838.33,649.24
2016,2,26,16,45,744.5,69.0,1.1,15.5,332.0,770.81,603.91
2016,2,26,17,0,702.0,64.0,1.0,15.0,276.0,703.01,556.71
2016,2,26,17,15,637.0,57.0,1.05,14.0,220.0,622.03,499.79
2016,2,26,17,30,572.0,50.0,1.1,13.0,164.0,537.82,436.19
2016,2,26,17,45,461.5,39.5,1.15,12.0,112.5,420.41,341.57
2016,2,26,18,0,351.0,29.0,1.2,11.0,61.0,312.86,238.51
2016,2,26,18,15,175.5,14.5,1.25,10.5,30.5,120.63,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,13.23,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,25.67,15.69
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,35.01,25.56
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,44.17,34.23
2016,2,27,8,15,587.0,63.5,3.3,11.0,214.5,50.04,39.65
2016,2,27,8,30,654.0,72.0,3.5,12.0,270.0,55.82,44.75
2016,2,27,8,45,694.0,78.5,3.75,13.5,324.5,66.72,46.35
2016,2,27,9,0,734.0,85.0,4.0,15.0,379.0,124.54,71.84
2016,2,27,9,15,764.5,89.5,4.05,15.5,431.0,188.72,118.36
2016,2,27,9,30,795.0,94.0,4.1,16.0,483.0,251.68,171.02
2016,2,27,9,45,814.0,98.5,4.2,16.5,529.5,314.75,226.92
2016,2,27,10,0,833.0,103.0,4.3,17.0,576.0,379.37,284.24
2016,2,27,10,15,848.5,106.0,4.35,17.5,617.5,442.54,339.38
2016,2,27,10,30,864.0,109.0,4.4,18.0,659.0,506.22,393.34
2016,2,27,10,45,873.0,112.0,4.45,18.5,692.5,566.74,443.21
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,626.44,490.82
2016,2,27,11,15,890.0,117.0,4.5,19.0,752.5,683.5,535.83
2016,2,27,11,30,898.0,119.0,4.5,19.0,779.0,734.22,575.16
2016,2,27,11,45,901.0,120.5,4.55,19.5,796.0,782.83,611.04
2016,2,27,12,0,904.0,122.0,4.6,20.0,813.0,829.0,642.68
2016,2,27,12,15,906.5,123.0,4.6,20.0,822.0,871.66,672.38
2016,2,27,12,30,909.0,124.0,4.6,20.0,831.0,911.46,699.92
2016,2,27,12,45,907.0,124.5,4.65,20.5,830.5,943.74,721.1
2016,2,27,13,0,905.0,125.0,4.7,21.0,830.0,972.54,739.86
2016,2,27,13,15,902.5,124.5,4.65,21.0,821.0,996.26,755.8
2016,2,27,13,30,900.0,124.0,4.6,21.0,812.0,1016.25,769.28
2016,2,27,13,45,893.0,123.5,4.6,21.0,793.5,1028.02,777.75
2016,2,27,14,0,886.0,123.0,4.6,21.0,775.0,1048.7,792.51
2016,2,27,14,15,877.5,121.5,4.55,21.0,748.5,1050.11,793.81
2016,2,27,14,30,869.0,120.0,4.5,21.0,722.0,1047.45,792.69
2016,2,27,14,45,627.0,194.0,4.5,21.0,617.5,896.12,689.45
2016,2,27,15,0,385.0,268.0,4.5,21.0,513.0,706.06,550.35
2016,2,27,15,15,597.5,189.0,4.45,20.5,542.0,851.4,663.91
2016,2,27,15,30,810.0,110.0,4.4,20.0,571.0,968.15,748.35
2016,2,27,15,45,785.5,106.5,4.35,20.0,524.0,928.82,721.64
2016,2,27,16,0,761.0,103.0,4.3,20.0,477.0,894.01,699.06
2016,2,27,16,15,729.5,98.0,3.95,19.5,425.5,841.67,663.4
2016,2,27,16,30,698.0,93.0,3.6,19.0,374.0,787.81,626.04
2016,2,27,16,45,653.0,86.5,3.3,18.5,319.5,719.1,576.91
2016,2,27,17,0,608.0,80.0,3.0,18.0,265.0,650.59,526.39
2016,2,27,17,15,540.0,70.5,2.75,17.0,211.0,560.8,458.35
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,474.16,389.36
2016,2,27,17,45,365.0,47.5,2.3,15.0,107.5,359.62,293.51
2016,2,27,18,0,258.0,34.0,2.1,14.0,58.0,255.69,195.95
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.0,121.32,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,14.41,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,28.55,18.05
2016,2,28,7,45,327.0,51.5,4.5,13.0,107.0,39.47,29.07
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,52.94,41.45
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,49.91,38.96
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,58.19,46.3
2016,2,28,8,45,0.0,96.5,6.05,16.0,96.5,77.71,60.39
2016,2,28,9,0,0.0,122.0,6.5,17.0,122.0,97.72,76.75
2016,2,28,9,15,0.0,138.5,6.55,17.5,139.0,111.48,87.77
2016,2,28,9,30,0.0,155.0,6.6,18.0,156.0,125.38,98.78
2016,2,28,9,45,6.0,178.0,6.7,19.0,182.0,146.15,114.87
2016,2,28,10,0,12.0,201.0,6.8,20.0,208.0,168.01,131.71
2016,2,28,10,15,15.5,218.5,6.7,20.0,228.0,185.55,145.52
2016,2,28,10,30,19.0,236.0,6.6,20.0,248.0,203.71,159.8
2016,2,28,10,45,29.5,265.5,6.5,20.5,285.5,239.82,187.98
2016,2,28,11,0,40.0,295.0,6.4,21.0,323.0,275.66,215.67
2016,2,28,11,15,25.0,261.0,6.2,21.5,279.0,241.6,188.15
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,198.35,153.38
2016,2,28,11,45,8.5,217.0,5.85,22.5,224.0,189.82,146.25
2016,2,28,12,0,7.0,207.0,5.7,23.0,213.0,180.95,138.86
2016,2,28,12,15,108.0,300.5,5.5,23.0,385.5,373.43,290.55
2016,2,28,12,30,209.0,394.0,5.3,23.0,558.0,559.73,431.62
2016,2,28,12,45,167.5,393.0,5.1,23.5,524.5,534.93,410.51
2016,2,28,13,0,126.0,392.0,4.9,24.0,491.0,506.72,387.56
2016,2,28,13,15,493.5,265.5,4.7,24.0,646.0,768.31,587.66
2016,2,28,13,30,861.0,139.0,4.5,24.0,801.0,1007.35,754.74
2016,2,28,13,45,856.0,137.5,4.35,24.0,783.0,1019.91,761.2
2016,2,28,14,0,851.0,136.0,4.2,24.0,765.0,1028.53,766.74
2016,2,28,14,15,842.0,134.0,4.1,24.0,738.5,1028.63,767.06
2016,2,28,14,30,833.0,132.0,4.0,24.0,712.0,1024.75,764.96
2016,2,28,14,45,813.5,132.5,3.9,24.0,677.0,1009.07,755.14
2016,2,28,15,0,794.0,133.0,3.8,24.0,642.0,989.58,742.99
2016,2,28,15,15,776.0,129.5,3.7,24.0,601.0,971.86,732.19
2016,2,28,15,30,758.0,126.0,3.6,24.0,560.0,942.98,713.85
2016,2,28,15,45,735.5,121.0,3.5,24.0,514.0,904.83,689.2
2016,2,28,16,0,713.0,116.0,3.4,24.0,468.0,864.12,662.65
2016,2,28,16,15,680.0,110.0,3.05,23.0,417.0,810.11,627.42
2016,2,28,16,30,647.0,104.0,2.7,22.0,366.0,754.72,590.43
2016,2,28,16,45,603.0,95.5,2.35,21.5,313.0,685.8,541.38
2016,2,28,17,0,559.0,87.0,2.0,21.0,260.0,617.13,491.06
2016,2,28,17,15,490.5,77.0,1.95,20.0,206.5,527.85,425.35
2016,2,28,17,30,422.0,67.0,1.9,19.0,153.0,440.05,356.93
2016,2,28,17,45,320.0,51.5,1.85,18.5,105.5,330.82,266.26
2016,2,28,18,0,218.0,36.0,1.8,18.0,58.0,231.56,175.79
2016,2,28,18,15,109.0,18.0,1.85,17.5,29.0,111.19,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,21.0,1.7,14.5,27.5,16.48,0.0
2016,2,29,7,30,130.0,42.0,1.9,15.0,55.0,32.22,21.39
2016,2,29,7,45,230.5,61.5,2.1,16.0,102.5,46.33,34.81
2016,2,29,8,0,331.0,81.0,2.3,17.0,150.0,60.31,47.47
2016,2,29,8,15,399.5,95.0,2.35,17.5,202.5,69.82,55.99
2016,2,29,8,30,468.0,109.0,2.4,18.0,255.0,79.08,64.0
2016,2,29,8,45,234.0,101.0,2.45,18.5,174.0,77.27,57.41
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,76.25,58.2
2016,2,29,9,15,0.0,106.5,2.6,19.5,106.5,87.28,66.99
2016,2,29,9,30,0.0,120.0,2.7,20.0,120.0,98.42,75.74
2016,2,29,9,45,6.0,161.0,2.8,20.5,164.5,132.98,103.15
2016,2,29,10,0,12.0,202.0,2.9,21.0,209.0,168.79,131.17
2016,2,29,10,15,29.0,239.0,2.95,21.5,257.5,208.37,161.68
2016,2,29,10,30,46.0,276.0,3.0,22.0,306.0,250.95,194.29
2016,2,29,10,45,39.5,281.5,3.15,22.5,308.5,258.11,199.31
2016,2,29,11,0,33.0,287.0,3.3,23.0,311.0,264.34,203.58
2016,2,29,11,15,188.0,314.0,3.3,23.0,454.0,398.39,307.56
2016,2,29,11,30,343.0,341.0,3.3,23.0,597.0,551.64,422.72
2016,2,29,11,45,177.0,289.5,3.35,23.5,422.0,395.71,304.69
2016,2,29,12,0,11.0,238.0,3.4,24.0,247.0,211.06,160.77
2016,2,29,12,15,92.0,318.0,3.45,24.0,391.0,363.32,279.24
2016,2,29,12,30,173.0,398.0,3.5,24.0,535.0,532.16,404.95
2016,2,29,12,45,129.0,389.5,3.55,24.0,492.0,496.35,377.22
2016,2,29,13,0,85.0,381.0,3.6,24.0,449.0,439.5,334.71
2016,2,29,13,15,147.5,383.5,3.65,24.0,499.0,526.3,400.75
2016,2,29,13,30,210.0,386.0,3.7,24.0,549.0,598.42,454.81
2016,2,29,13,45,511.5,270.0,3.75,24.0,654.0,821.25,621.45
2016,2,29,14,0,813.0,154.0,3.8,24.0,759.0,1010.26,753.17
2016,2,29,14,15,803.5,152.0,3.8,24.0,733.0,1009.56,752.1
2016,2,29,14,30,794.0,150.0,3.8,24.0,707.0,1013.53,755.89
2016,2,29,14,45,746.0,163.5,3.85,24.0,667.0,984.27,737.83
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,950.78,717.1
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,922.01,699.26
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,890.19,679.21
2016,2,29,15,45,629.0,161.0,3.9,24.0,500.0,845.64,650.13
2016,2,29,16,0,600.0,155.0,3.9,24.0,454.0,792.07,614.3
2016,2,29,16,15,564.0,146.5,3.65,23.5,404.0,735.85,576.1
2016,2,29,16,30,528.0,138.0,3.4,23.0,354.0,679.15,536.77
2016,2,29,16,45,481.0,126.5,3.15,22.5,302.0,609.13,486.27
2016,2,29,17,0,434.0,115.0,2.9,22.0,250.0,540.44,434.81
2016,2,29,17,15,366.5,99.5,2.65,21.0,198.0,452.29,366.84
2016,2,29,17,30,299.0,84.0,2.4,20.0,146.0,368.56,299.46
2016,2,29,17,45,217.0,62.5,2.2,19.5,100.5,258.26,207.91
2016,2,29,18,0,135.0,41.0,2.0,19.0,55.0,168.94,128.73
2016,2,29,18,15,67.5,20.5,2.0,18.5,27.5,81.11,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,108.5,20.5,3.5,16.5,31.5,15.91,0.0
2016,3,1,7,30,217.0,41.0,3.7,17.0,63.0,31.5,20.76
2016,3,1,7,45,335.5,54.0,3.95,17.5,113.5,41.26,30.24
2016,3,1,8,0,454.0,67.0,4.2,18.0,164.0,53.32,41.2
2016,3,1,8,15,390.0,90.0,4.4,18.5,190.0,66.15,52.57
2016,3,1,8,30,326.0,113.0,4.6,19.0,216.0,80.39,64.92
2016,3,1,8,45,247.5,144.5,4.8,20.0,231.0,105.6,80.35
2016,3,1,9,0,169.0,176.0,5.0,21.0,246.0,143.92,106.84
2016,3,1,9,15,474.0,138.5,5.1,21.5,368.5,176.95,118.7
2016,3,1,9,30,779.0,101.0,5.2,22.0,491.0,255.12,170.82
2016,3,1,9,45,813.5,100.0,5.3,22.5,541.5,317.11,224.26
2016,3,1,10,0,848.0,99.0,5.4,23.0,592.0,382.47,280.86
2016,3,1,10,15,864.5,101.5,5.5,23.0,633.5,446.59,336.67
2016,3,1,10,30,881.0,104.0,5.6,23.0,675.0,511.28,391.65
2016,3,1,10,45,899.0,102.5,5.75,23.0,711.5,572.44,442.76
2016,3,1,11,0,917.0,101.0,5.9,23.0,748.0,633.56,492.61
2016,3,1,11,15,925.0,102.0,6.0,23.0,774.5,690.26,537.83
2016,3,1,11,30,933.0,103.0,6.1,23.0,801.0,745.33,580.84
2016,3,1,11,45,942.5,101.5,6.25,23.0,820.5,797.23,620.22
2016,3,1,12,0,952.0,100.0,6.4,23.0,840.0,847.04,656.25
2016,3,1,12,15,954.0,100.5,6.45,23.0,848.5,890.38,687.06
2016,3,1,12,30,956.0,101.0,6.5,23.0,857.0,930.62,715.6
2016,3,1,12,45,959.0,99.5,6.55,23.0,858.0,966.41,740.97
2016,3,1,13,0,962.0,98.0,6.6,23.0,859.0,998.76,763.94
2016,3,1,13,15,960.0,97.5,6.55,23.0,849.5,1023.85,781.34
2016,3,1,13,30,958.0,97.0,6.5,23.0,840.0,1045.0,796.1
2016,3,1,13,45,955.5,95.0,6.5,23.5,822.5,1059.96,805.4
2016,3,1,14,0,953.0,93.0,6.5,24.0,805.0,1070.77,811.99
2016,3,1,14,15,946.0,92.0,6.45,23.5,778.5,1074.02,816.5
2016,3,1,14,30,939.0,91.0,6.4,23.0,752.0,1073.08,818.35
2016,3,1,14,45,918.0,94.5,6.35,23.0,715.5,1059.13,809.75
2016,3,1,15,0,897.0,98.0,6.3,23.0,679.0,1041.35,798.7
2016,3,1,15,15,883.0,95.5,6.2,22.5,637.5,1019.81,786.42
2016,3,1,15,30,869.0,93.0,6.1,22.0,596.0,1006.36,779.96
2016,3,1,15,45,853.0,88.5,6.05,22.0,549.5,973.0,758.14
2016,3,1,16,0,837.0,84.0,6.0,22.0,503.0,936.46,734.04
2016,3,1,16,15,809.5,80.0,5.7,21.5,450.5,886.88,700.27
2016,3,1,16,30,782.0,76.0,5.4,21.0,398.0,835.3,664.54
2016,3,1,16,45,749.0,69.5,5.1,20.5,343.5,774.16,620.88
2016,3,1,17,0,716.0,63.0,4.8,20.0,289.0,712.24,575.35
2016,3,1,17,15,655.5,56.5,4.35,19.0,232.5,627.89,511.14
2016,3,1,17,30,595.0,50.0,3.9,18.0,176.0,552.9,451.68
2016,3,1,17,45,498.5,40.0,3.45,17.0,124.0,445.02,362.61
2016,3,1,18,0,402.0,30.0,3.0,16.0,72.0,345.55,271.28
2016,3,1,18,15,201.0,15.0,2.9,15.5,36.0,167.73,8.35
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,13.36,0.0
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,27.15,17.96
2016,3,2,7,45,493.5,43.5,2.5,10.0,129.0,35.24,25.93
2016,3,2,8,0,589.0,54.0,2.7,11.0,182.0,43.19,33.36
2016,3,2,8,15,649.0,60.5,3.1,12.0,238.5,47.6,37.36
2016,3,2,8,30,709.0,67.0,3.5,13.0,295.0,56.63,45.28
2016,3,2,8,45,743.0,73.5,3.9,14.0,349.5,69.77,47.41
2016,3,2,9,0,777.0,80.0,4.3,15.0,404.0,130.01,74.29
2016,3,2,9,15,803.5,84.0,4.3,15.5,456.0,191.37,118.65
2016,3,2,9,30,830.0,88.0,4.3,16.0,508.0,255.74,172.93
2016,3,2,9,45,842.5,93.5,4.3,16.5,554.0,320.17,230.37
2016,3,2,10,0,855.0,99.0,4.3,17.0,600.0,385.3,288.3
2016,3,2,10,15,868.5,101.5,4.3,17.5,640.5,448.65,343.57
2016,3,2,10,30,882.0,104.0,4.3,18.0,681.0,512.2,397.3
2016,3,2,10,45,885.0,109.5,4.35,18.5,713.0,572.89,447.17
2016,3,2,11,0,888.0,115.0,4.4,19.0,745.0,632.13,494.22
2016,3,2,11,15,894.5,116.5,4.45,19.5,770.5,684.56,534.92
2016,3,2,11,30,901.0,118.0,4.5,20.0,796.0,737.76,574.95
2016,3,2,11,45,897.5,123.0,4.55,20.5,811.0,784.93,609.43
2016,3,2,12,0,894.0,128.0,4.6,21.0,826.0,829.15,639.45
2016,3,2,12,15,895.0,129.0,4.6,21.5,834.0,870.21,666.58
2016,3,2,12,30,896.0,130.0,4.6,22.0,842.0,908.32,691.4
2016,3,2,12,45,884.0,136.0,4.7,22.5,839.0,947.4,717.48
2016,3,2,13,0,872.0,142.0,4.8,23.0,836.0,972.92,734.16
2016,3,2,13,15,868.0,141.5,4.8,23.0,826.0,995.17,749.44
2016,3,2,13,30,864.0,141.0,4.8,23.0,816.0,1013.61,762.25
2016,3,2,13,45,848.0,145.0,4.85,23.5,795.0,1021.13,766.71
2016,3,2,14,0,832.0,149.0,4.9,24.0,774.0,1024.43,768.55
2016,3,2,14,15,822.5,147.0,4.95,24.0,747.0,1023.8,769.47
2016,3,2,14,30,813.0,145.0,5.0,24.0,720.0,1019.22,767.92
2016,3,2,14,45,807.0,138.5,5.05,24.0,687.0,1009.47,763.03
2016,3,2,15,0,801.0,132.0,5.1,24.0,654.0,995.86,755.67
2016,3,2,15,15,498.5,201.0,5.05,24.0,519.5,764.68,592.52
2016,3,2,15,30,196.0,270.0,5.0,24.0,385.0,498.37,390.05
2016,3,2,15,45,447.5,196.5,5.0,24.0,430.5,700.76,550.22
2016,3,2,16,0,699.0,123.0,5.0,24.0,476.0,858.27,667.84
2016,3,2,16,15,666.5,117.0,4.8,23.5,425.0,804.81,630.57
2016,3,2,16,30,634.0,111.0,4.6,23.0,374.0,749.96,592.84
2016,3,2,16,45,584.0,103.5,4.4,22.5,320.0,677.04,540.71
2016,3,2,17,0,534.0,96.0,4.2,22.0,266.0,604.64,487.64
2016,3,2,17,15,467.5,85.0,4.0,21.0,213.0,512.95,418.26
2016,3,2,17,30,401.0,74.0,3.8,20.0,160.0,431.34,352.88
2016,3,2,17,45,300.5,57.5,3.65,19.5,111.5,322.93,261.95
2016,3,2,18,0,200.0,41.0,3.5,19.0,63.0,224.14,174.25
2016,3,2,18,15,100.0,20.5,3.65,19.0,31.5,111.81,17.73
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
