Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,18.14,3.55
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,35.12,24.13
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,43.07,31.92
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,53.19,41.15
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,58.63,46.02
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,64.01,50.62
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,70.13,46.63
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,129.94,72.22
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,191.55,115.92
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,256.42,169.73
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,321.28,226.42
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,391.24,287.63
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,456.16,344.84
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,521.23,400.85
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,584.01,452.84
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,646.14,502.76
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,703.99,548.77
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,760.0,592.26
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,812.84,630.15
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,863.34,664.71
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,908.17,695.82
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,949.82,724.48
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,985.95,749.35
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,1018.47,771.68
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,1045.16,789.7
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,1067.81,804.98
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,1083.5,815.92
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,1094.91,824.12
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,1098.7,826.97
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,1098.14,827.09
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,1088.61,821.29
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,1075.0,812.95
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,1054.26,801.15
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,1029.72,786.83
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,996.41,764.88
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,959.91,740.71
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,913.04,710.2
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,873.7,684.56
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,809.8,639.77
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,745.3,593.71
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,662.91,534.12
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,582.53,472.67
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,470.43,381.71
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,374.77,295.48
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,183.11,52.74
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,13.71,2.78
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,28.0,18.87
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,34.92,25.66
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,45.52,35.39
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,49.61,39.03
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,53.71,42.51
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,66.91,43.66
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,129.72,71.01
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,194.5,117.62
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,265.99,177.37
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,332.4,235.52
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,399.58,294.0
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,464.94,350.48
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,530.18,404.99
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,592.92,454.79
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,654.28,501.46
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,711.71,543.74
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,767.19,583.11
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,817.37,616.89
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,864.52,646.81
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,907.53,674.86
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,947.34,700.61
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,981.6,721.23
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,1012.17,739.37
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,1036.45,754.91
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,1056.72,768.03
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,1070.44,777.77
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,1079.98,785.09
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,1082.17,787.98
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,1080.16,788.44
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,1069.93,783.85
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,1055.69,776.9
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,1033.36,764.27
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,1019.12,757.11
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,983.0,735.45
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,943.85,711.78
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,893.56,680.09
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,841.25,646.33
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,774.09,600.46
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,712.96,557.56
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,627.75,499.62
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,545.32,439.68
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,433.89,351.66
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,330.94,261.9
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,164.75,61.22
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,16.12,5.23
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,32.77,22.94
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,41.0,30.85
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,49.1,38.29
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,67.89,54.91
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,89.26,73.37
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,84.25,60.13
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,134.66,77.52
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,195.39,120.71
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,259.36,173.27
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,323.04,228.12
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,388.27,283.95
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,451.85,337.52
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,515.74,389.65
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,575.88,437.32
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,635.2,482.77
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,690.89,524.5
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,744.9,563.9
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,794.42,598.95
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,841.48,630.11
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,883.28,658.4
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,922.05,684.62
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,955.05,705.98
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,984.49,725.01
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,1007.77,740.7
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,1027.22,754.06
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,1037.93,762.28
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,1044.59,768.1
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,1059.24,778.59
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,1056.75,777.98
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,1035.35,765.66
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,1009.94,750.88
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,984.55,736.9
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,963.63,725.93
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,923.67,700.84
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,881.19,673.89
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,827.41,639.12
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,772.19,602.6
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,701.16,552.75
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,630.53,501.79
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,543.39,437.91
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,456.64,370.83
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,348.65,282.65
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,250.14,197.27
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,126.32,54.09
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,14.44,4.7
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,28.65,19.22
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,45.67,34.78
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,62.45,49.94
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,79.11,64.69
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,95.6,78.99
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,77.02,59.47
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,54.71,40.54
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,61.82,46.26
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,68.95,51.91
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,76.48,57.84
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,83.9,63.63
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,90.16,68.57
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,96.46,73.54
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,105.72,80.74
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,115.07,87.97
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,106.48,80.75
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,97.78,73.52
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,107.2,80.84
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,116.7,88.19
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,118.16,89.3
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,119.62,90.44
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,119.79,90.38
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,119.94,90.34
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,459.35,361.78
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,800.84,618.11
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,805.75,619.36
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,808.08,620.16
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,600.63,464.83
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,363.97,281.46
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,332.47,257.97
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,300.48,233.53
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,474.37,374.13
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,644.95,507.78
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,682.72,538.01
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,695.74,550.78
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,605.57,483.55
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,498.85,402.67
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,445.55,361.82
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,393.26,320.66
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,334.33,273.7
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,276.95,226.41
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,206.66,166.68
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,139.79,108.08
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,60.98,26.47
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.64,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.46,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.87,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,34.71,23.53
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,66.41,49.75
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,118.86,92.05
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,170.32,133.02
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,165.66,129.23
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,155.72,121.07
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,158.12,122.74
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,160.28,124.23
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,172.66,133.89
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,185.39,143.82
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,272.99,213.11
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,362.74,282.96
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,384.99,299.32
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,407.89,316.16
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,453.47,351.45
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,515.7,398.87
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,441.62,341.99
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,377.42,292.01
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,367.76,284.81
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,357.47,277.04
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,251.16,194.76
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,166.05,127.65
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,148.01,113.48
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,129.88,99.11
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,75.4,58.22
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,24.05,13.99
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,60.68,43.91
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,99.11,75.24
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,51.86,36.94
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,51.39,36.93
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,101.8,78.76
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,86.29,66.32
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,70.72,53.66
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,55.59,41.13
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,40.55,28.47
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,28.5,18.1
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,16.48,7.71
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,8.22,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.71,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.8,0.31
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,13.99,6.34
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,22.26,13.77
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,30.55,21.15
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,39.69,29.21
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,48.85,37.17
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,58.46,43.19
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,68.01,50.83
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,141.05,100.75
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,248.93,179.18
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,292.37,217.5
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,329.09,249.57
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,352.32,269.74
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,365.31,280.55
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,438.79,336.64
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,525.67,402.24
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,540.27,412.72
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,554.33,422.18
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,623.75,474.48
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,710.56,537.99
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,809.16,610.76
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,894.26,669.47
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,935.8,695.84
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,963.88,713.16
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,987.06,727.15
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,1006.52,738.59
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,1017.68,745.01
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,1024.87,748.96
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,1026.03,749.61
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,1023.24,747.91
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,1001.38,734.52
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,984.48,724.67
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,959.59,709.62
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,931.49,692.56
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,891.79,668.14
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,849.64,641.89
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,796.26,607.16
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,741.54,570.91
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,673.46,523.54
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,605.63,475.12
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,515.75,410.37
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,435.9,349.19
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,335.33,268.53
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,243.28,190.56
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,126.53,71.29
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.28,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,5.33,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.39,0.87
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,9.46,2.7
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,11.53,4.52
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,24.76,15.18
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,38.06,26.16
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,30.6,19.86
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,23.16,13.6
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,28.16,17.64
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,33.16,21.64
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,24.87,14.78
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,16.58,7.95
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,34.06,22.16
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,51.61,36.25
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,58.74,42.02
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,65.89,47.81
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,73.88,54.19
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,81.92,60.59
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,147.6,113.01
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,215.52,166.36
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,238.62,184.34
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,262.39,202.9
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,186.58,143.68
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,111.45,84.12
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,98.43,73.87
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,85.42,63.52
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,119.52,91.03
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,154.92,119.42
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,134.92,103.57
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,114.91,87.68
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,108.82,83.0
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,102.73,78.31
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,98.51,75.13
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,94.38,72.01
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,71.58,53.7
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,50.54,36.57
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,43.44,30.86
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,36.36,25.07
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,29.3,19.18
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,22.25,13.2
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,16.05,7.82
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.86,2.42
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.69,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.56,0.13
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.86,3.16
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,13.16,6.18
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,16.88,9.51
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,20.61,12.8
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,44.7,32.43
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,68.85,52.56
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,64.34,48.58
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,59.77,44.59
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,53.96,39.51
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,48.15,34.49
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,114.49,88.94
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,180.81,142.49
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,190.49,150.03
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,200.37,157.82
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,135.05,105.02
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,68.41,50.63
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,121.58,93.83
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,176.07,137.44
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,126.15,97.17
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,76.07,56.52
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,88.85,66.91
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,101.76,77.37
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,128.11,98.77
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,155.1,120.62
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,113.57,87.14
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,72.59,53.86
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,94.97,72.18
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,118.07,91.04
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,132.02,102.55
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,146.49,114.53
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,109.79,85.05
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,74.04,55.96
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,82.44,63.11
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,91.51,70.84
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,53.48,39.43
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,17.33,9.08
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,14.84,7.0
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,12.35,4.91
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,9.87,2.79
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,7.39,0.66
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,5.33,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.28,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.64,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,17.74,9.06
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,30.51,21.18
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,45.84,35.15
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,60.97,48.74
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,77.0,62.94
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,92.84,76.73
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,62.22,47.2
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,26.44,16.8
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,29.36,19.16
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,32.29,21.48
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,23.18,13.75
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,14.07,6.08
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,14.08,6.06
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,14.1,6.04
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,24.5,14.58
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,34.93,23.06
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,27.03,16.55
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,19.13,10.05
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,28.72,17.85
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,38.33,25.6
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,282.08,220.96
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,533.93,410.47
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,582.73,445.94
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,633.43,483.42
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,393.15,305.08
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,124.66,94.58
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,198.54,153.45
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,276.41,213.63
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,354.56,274.14
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,416.08,321.33
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,399.58,309.31
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,382.63,297.28
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,343.57,268.48
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,304.19,239.05
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,260.51,205.37
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,199.1,157.11
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,361.98,291.86
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,498.81,400.87
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,448.15,361.19
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,398.04,322.41
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,343.11,279.58
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,289.12,236.0
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,219.76,178.03
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,153.95,121.25
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,79.72,50.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,7.26,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,13.53,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,27.69,17.61
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,41.94,31.26
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,49.31,38.25
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,58.39,46.46
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,63.55,50.96
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,68.6,55.19
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,105.98,77.33
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,162.0,116.8
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,202.27,148.81
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,239.8,180.7
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,295.79,216.95
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,390.67,288.37
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,409.01,311.48
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,387.8,299.19
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,501.3,386.09
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,637.4,488.68
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,592.73,453.66
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,495.73,378.5
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,509.66,388.24
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,521.89,395.82
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,728.36,551.28
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,922.2,685.26
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,954.56,703.67
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,983.28,721.37
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,1006.2,736.16
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,1025.25,748.61
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,1037.87,757.71
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,1046.45,764.46
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,901.04,668.89
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,702.32,527.3
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,694.85,525.26
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,685.36,520.32
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,851.83,645.54
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,987.57,738.27
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,954.51,716.84
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,918.34,695.04
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,870.15,664.54
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,819.97,632.22
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,760.52,591.93
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,705.95,554.1
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,625.59,497.74
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,547.65,440.3
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,448.41,361.86
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,356.02,283.14
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,218.74,149.43
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,59.12,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,14.04,0.0
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,26.96,17.16
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,38.93,28.65
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,43.78,33.29
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,48.78,37.77
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,52.64,41.03
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,61.51,48.54
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,77.29,48.23
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,139.16,76.25
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,204.2,123.53
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,276.04,183.44
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,342.15,240.94
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,409.42,299.16
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,474.66,355.92
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,539.54,410.96
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,601.91,461.73
