Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,897.0,132.5,5.65,26.0,912.0,878.39,663.5
2016,3,23,12,30,899.0,133.0,5.5,26.0,919.0,915.93,688.4
2016,3,23,12,45,901.5,131.0,5.35,26.5,918.0,948.47,708.21
2016,3,23,13,0,904.0,129.0,5.2,27.0,917.0,977.69,725.53
2016,3,23,13,15,901.5,128.5,5.05,27.0,906.5,1000.12,739.61
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,1018.77,751.16
2016,3,23,13,45,895.5,126.0,4.8,27.0,876.5,1031.05,758.94
2016,3,23,14,0,892.0,124.0,4.7,27.0,857.0,1039.34,764.22
2016,3,23,14,15,884.5,122.5,4.6,27.0,829.5,1040.11,764.69
2016,3,23,14,30,877.0,121.0,4.5,27.0,802.0,1036.87,763.09
2016,3,23,14,45,858.5,122.5,4.4,27.0,764.5,1035.04,762.61
2016,3,23,15,0,840.0,124.0,4.3,27.0,727.0,1016.24,751.04
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.5,992.69,736.54
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,965.66,719.81
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,930.33,697.78
2016,3,23,16,0,774.0,110.0,4.0,27.0,546.0,892.12,673.71
2016,3,23,16,15,747.0,105.0,3.75,26.5,493.5,848.35,645.88
2016,3,23,16,30,720.0,100.0,3.5,26.0,441.0,797.06,612.36
2016,3,23,16,45,684.0,94.0,3.3,25.5,385.5,735.49,571.08
2016,3,23,17,0,648.0,88.0,3.1,25.0,330.0,673.71,528.57
2016,3,23,17,15,593.5,80.0,2.9,24.0,273.5,595.26,473.08
2016,3,23,17,30,539.0,72.0,2.7,23.0,217.0,519.11,416.82
2016,3,23,17,45,451.5,61.5,2.5,22.0,162.5,420.23,338.64
2016,3,23,18,0,364.0,51.0,2.3,21.0,108.0,328.05,262.17
2016,3,23,18,15,182.0,37.0,2.5,20.5,65.5,185.56,140.87
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.86,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,11.79,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,23.79,14.56
2016,3,24,7,15,466.0,39.0,6.15,9.0,116.0,31.57,22.6
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,39.28,30.01
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,47.74,37.81
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,52.66,42.22
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,56.07,45.12
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,59.42,47.89
2016,3,24,8,45,834.0,74.5,6.75,11.5,466.0,83.98,50.12
2016,3,24,9,0,868.0,77.0,6.8,12.0,525.0,153.97,88.6
2016,3,24,9,15,889.0,80.0,6.75,12.5,578.0,219.29,139.01
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,286.55,197.97
2016,3,24,9,45,926.5,85.0,6.65,13.5,679.5,353.36,258.93
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,420.98,320.33
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,486.35,378.7
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,551.27,434.89
2016,3,24,10,45,972.0,92.0,6.5,15.5,843.5,613.72,487.39
2016,3,24,11,0,979.0,94.0,6.5,16.0,877.0,674.72,537.05
2016,3,24,11,15,984.5,95.0,6.4,16.0,902.0,732.14,583.29
2016,3,24,11,30,990.0,96.0,6.3,16.0,927.0,787.43,626.69
2016,3,24,11,45,991.5,97.5,6.25,16.5,943.0,837.82,662.69
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,885.27,695.34
2016,3,24,12,15,994.5,99.5,6.1,17.0,966.5,928.64,725.8
2016,3,24,12,30,996.0,100.0,6.0,17.0,974.0,968.67,753.62
2016,3,24,12,45,995.5,99.5,5.95,17.5,972.0,1002.4,775.61
2016,3,24,13,0,995.0,99.0,5.9,18.0,970.0,1032.31,794.79
2016,3,24,13,15,993.0,98.5,5.8,18.0,959.0,1056.84,811.37
2016,3,24,13,30,991.0,98.0,5.7,18.0,948.0,1077.23,825.12
2016,3,24,13,45,987.5,97.0,5.65,18.5,928.0,1091.39,833.42
2016,3,24,14,0,984.0,96.0,5.6,19.0,908.0,1101.23,838.88
2016,3,24,14,15,977.5,95.0,5.5,19.0,879.0,1103.68,840.67
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,1101.77,839.7
2016,3,24,14,45,959.0,94.0,5.3,19.0,813.0,1091.13,832.94
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,1076.37,823.59
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,1054.8,809.29
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,1029.44,792.53
2016,3,24,15,45,906.5,86.5,4.75,19.0,638.0,995.76,770.08
2016,3,24,16,0,891.0,83.0,4.6,19.0,588.0,958.82,745.4
2016,3,24,16,15,868.0,80.0,4.3,18.5,533.0,922.55,721.5
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,873.61,688.9
2016,3,24,16,45,812.0,72.5,3.7,17.5,419.5,812.21,646.69
2016,3,24,17,0,779.0,68.0,3.4,17.0,361.0,749.97,602.86
2016,3,24,17,15,730.0,62.5,2.9,16.0,301.0,673.61,547.04
2016,3,24,17,30,681.0,57.0,2.4,15.0,241.0,598.64,489.99
2016,3,24,17,45,599.5,49.5,1.95,14.0,183.0,506.57,416.65
2016,3,24,18,0,518.0,42.0,1.5,13.0,125.0,415.83,339.09
2016,3,24,18,15,370.0,30.0,1.45,12.5,77.0,288.0,226.46
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,161.71,13.96
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,60.63,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,13.03,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,26.34,17.14
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,34.42,25.37
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,42.42,32.98
2016,3,25,7,45,639.0,60.5,0.95,10.0,234.0,47.58,37.69
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,52.65,42.1
2016,3,25,8,15,740.5,73.5,1.5,12.0,351.0,60.94,49.23
2016,3,25,8,30,781.0,79.0,1.9,13.0,410.0,64.43,51.95
2016,3,25,8,45,806.5,84.0,2.3,14.0,465.5,90.61,55.29
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,153.58,88.26
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,217.48,136.64
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,283.39,192.81
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,352.66,253.57
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,417.54,310.28
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.5,480.62,364.0
2016,3,25,10,30,917.0,108.0,2.6,18.0,797.0,543.33,415.49
2016,3,25,10,45,922.0,111.5,2.55,18.5,828.5,603.37,463.03
2016,3,25,11,0,927.0,115.0,2.5,19.0,860.0,661.88,507.59
2016,3,25,11,15,932.0,116.5,2.45,19.5,884.5,716.93,548.04
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,769.95,585.66
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,817.93,618.26
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,863.0,647.02
2016,3,25,12,15,937.0,124.0,2.45,21.0,944.5,903.55,674.1
2016,3,25,12,30,938.0,124.0,2.5,21.0,951.0,940.92,698.99
2016,3,25,12,45,932.5,126.5,2.6,21.5,947.0,971.46,718.41
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,998.22,735.38
2016,3,25,13,15,923.5,128.5,2.8,22.0,931.0,1020.12,750.68
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,1038.1,763.59
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.5,1047.66,771.19
2016,3,25,14,0,902.0,129.0,3.1,22.0,876.0,1053.1,776.34
2016,3,25,14,15,894.0,127.5,3.15,22.0,847.0,1053.4,777.88
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,1049.63,776.97
2016,3,25,14,45,875.5,123.5,3.3,22.0,781.5,1051.55,780.45
2016,3,25,15,0,865.0,121.0,3.4,22.0,745.0,1036.05,772.51
2016,3,25,15,15,850.0,118.0,3.45,22.0,702.0,1011.64,758.43
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,983.67,742.03
2016,3,25,15,45,814.0,111.5,3.55,22.0,609.5,945.99,718.94
2016,3,25,16,0,793.0,108.0,3.6,22.0,560.0,905.46,693.71
2016,3,25,16,15,766.5,103.5,3.45,21.5,506.0,856.19,662.16
2016,3,25,16,30,740.0,99.0,3.3,21.0,452.0,811.02,633.08
2016,3,25,16,45,703.0,93.0,3.2,20.5,395.5,747.94,590.58
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,684.68,546.81
2016,3,25,17,15,612.5,79.5,2.8,19.0,281.5,607.01,490.7
2016,3,25,17,30,559.0,72.0,2.5,18.0,224.0,531.54,433.93
2016,3,25,17,45,477.5,61.0,2.25,17.0,169.5,435.59,356.98
2016,3,25,18,0,396.0,50.0,2.0,16.0,115.0,345.96,281.51
2016,3,25,18,15,265.0,34.5,2.0,15.5,70.5,230.63,180.49
2016,3,25,18,30,134.0,19.0,2.0,15.0,26.0,113.97,20.14
2016,3,25,18,45,67.0,9.5,2.0,14.5,13.0,39.93,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.5,21.0,2.15,10.5,29.5,16.56,0.0
2016,3,26,7,0,161.0,42.0,2.4,11.0,59.0,32.42,22.2
2016,3,26,7,15,256.5,61.5,2.6,11.5,108.0,46.37,35.6
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,60.3,48.51
2016,3,26,7,45,176.0,90.5,3.0,13.0,128.5,66.94,54.47
2016,3,26,8,0,0.0,100.0,3.2,14.0,100.0,79.48,65.38
2016,3,26,8,15,0.0,118.5,3.2,14.5,118.5,93.63,77.55
2016,3,26,8,30,0.0,137.0,3.2,15.0,137.0,107.65,89.37
2016,3,26,8,45,29.5,179.0,3.25,16.0,194.5,133.33,105.36
2016,3,26,9,0,59.0,221.0,3.3,17.0,252.0,169.33,132.05
2016,3,26,9,15,119.0,252.5,3.15,17.5,323.0,205.21,157.36
2016,3,26,9,30,179.0,284.0,3.0,18.0,394.0,254.32,193.87
2016,3,26,9,45,151.5,306.0,2.95,18.5,404.0,279.04,214.53
2016,3,26,10,0,124.0,328.0,2.9,19.0,414.0,300.55,232.07
2016,3,26,10,15,163.0,349.0,2.8,19.5,468.0,346.64,267.02
2016,3,26,10,30,202.0,370.0,2.7,20.0,522.0,397.68,305.42
2016,3,26,10,45,520.0,262.0,2.6,20.5,677.0,508.17,389.14
2016,3,26,11,0,838.0,154.0,2.5,21.0,832.0,644.5,491.01
2016,3,26,11,15,844.5,156.0,2.45,21.5,856.0,698.11,529.44
2016,3,26,11,30,851.0,158.0,2.4,22.0,880.0,750.13,566.01
2016,3,26,11,45,852.0,161.0,2.4,22.5,894.5,797.1,598.27
2016,3,26,12,0,853.0,164.0,2.4,23.0,909.0,841.56,627.66
2016,3,26,12,15,854.0,164.5,2.45,23.0,915.5,881.03,653.96
2016,3,26,12,30,855.0,165.0,2.5,23.0,922.0,917.54,678.24
2016,3,26,12,45,852.5,166.0,2.6,23.5,919.0,948.27,697.74
2016,3,26,13,0,850.0,167.0,2.7,24.0,916.0,975.52,714.98
2016,3,26,13,15,846.5,166.0,2.8,24.0,904.5,996.25,729.44
2016,3,26,13,30,843.0,165.0,2.9,24.0,893.0,1013.2,741.61
2016,3,26,13,45,837.0,163.5,3.05,24.0,872.5,1023.31,749.95
2016,3,26,14,0,831.0,162.0,3.2,24.0,852.0,1029.45,755.88
2016,3,26,14,15,702.5,218.5,3.25,24.0,789.0,977.95,723.2
2016,3,26,14,30,574.0,275.0,3.3,24.0,726.0,905.71,674.3
2016,3,26,14,45,563.0,261.5,3.35,24.0,687.5,883.38,661.37
2016,3,26,15,0,552.0,248.0,3.4,24.0,649.0,858.04,645.94
2016,3,26,15,15,416.0,272.5,3.35,23.5,564.5,745.89,567.18
2016,3,26,15,30,280.0,297.0,3.3,23.0,480.0,617.54,474.92
2016,3,26,15,45,289.5,271.0,3.3,23.0,448.0,595.74,461.75
2016,3,26,16,0,299.0,245.0,3.3,23.0,416.0,571.77,446.28
2016,3,26,16,15,253.0,226.0,3.1,22.5,361.5,503.04,396.02
2016,3,26,16,30,207.0,207.0,2.9,22.0,307.0,416.92,331.82
2016,3,26,16,45,191.5,184.5,2.75,22.0,268.0,374.31,299.88
2016,3,26,17,0,176.0,162.0,2.6,22.0,229.0,332.0,267.36
2016,3,26,17,15,160.5,136.5,2.3,21.0,190.0,286.07,232.04
2016,3,26,17,30,145.0,111.0,2.0,20.0,151.0,240.5,195.85
2016,3,26,17,45,117.5,86.5,1.75,19.0,114.0,188.56,152.94
2016,3,26,18,0,90.0,62.0,1.5,18.0,77.0,138.07,109.95
2016,3,26,18,15,45.0,39.5,1.55,17.5,47.0,81.72,60.61
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.04,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.26,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.5,22.5,3.9,13.5,30.0,17.68,1.57
2016,3,27,7,0,139.0,45.0,4.5,14.0,60.0,34.48,23.8
2016,3,27,7,15,228.0,66.0,4.75,14.5,108.5,50.01,38.39
2016,3,27,7,30,317.0,87.0,5.0,15.0,157.0,64.3,51.48
2016,3,27,7,45,158.5,48.5,5.25,15.5,83.5,35.08,25.66
2016,3,27,8,0,0.0,10.0,5.5,16.0,10.0,8.23,1.68
2016,3,27,8,15,10.0,85.0,5.7,16.0,89.0,69.77,56.21
2016,3,27,8,30,20.0,160.0,5.9,16.0,168.0,123.35,102.8
2016,3,27,8,45,10.0,158.5,6.15,16.5,162.5,124.69,98.6
2016,3,27,9,0,0.0,157.0,6.4,17.0,157.0,125.32,98.79
2016,3,27,9,15,117.0,218.5,6.4,17.0,290.5,183.2,140.66
2016,3,27,9,30,234.0,280.0,6.4,17.0,424.0,264.98,202.47
2016,3,27,9,45,191.5,306.0,6.45,17.0,430.0,291.18,226.05
2016,3,27,10,0,149.0,332.0,6.5,17.0,436.0,312.43,244.93
2016,3,27,10,15,97.5,330.0,6.35,17.0,399.5,304.92,240.18
2016,3,27,10,30,46.0,328.0,6.2,17.0,363.0,288.66,227.62
2016,3,27,10,45,447.5,240.5,6.1,17.5,602.5,451.33,356.77
2016,3,27,11,0,849.0,153.0,6.0,18.0,842.0,650.28,512.21
2016,3,27,11,15,856.5,154.5,5.85,18.5,866.5,704.6,553.42
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,757.38,592.68
2016,3,27,11,45,886.0,146.0,5.6,19.5,911.5,801.44,625.26
2016,3,27,12,0,908.0,136.0,5.5,20.0,932.0,851.09,659.12
2016,3,27,12,15,909.5,136.5,5.4,20.0,939.0,891.42,686.86
2016,3,27,12,30,911.0,137.0,5.3,20.0,946.0,928.73,712.28
2016,3,27,12,45,916.5,133.0,5.25,20.5,945.5,962.3,733.81
2016,3,27,13,0,922.0,129.0,5.2,21.0,945.0,992.59,752.91
2016,3,27,13,15,919.5,128.5,5.15,21.0,933.5,1015.16,768.16
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,1033.87,780.88
2016,3,27,13,45,915.5,125.0,5.1,21.0,902.5,1047.12,790.41
2016,3,27,14,0,914.0,122.0,5.1,21.0,883.0,1056.32,797.38
2016,3,27,14,15,907.0,120.0,5.05,21.0,854.5,1056.91,798.26
2016,3,27,14,30,900.0,118.0,5.0,21.0,826.0,1053.39,796.57
2016,3,27,14,45,893.0,114.5,4.95,21.0,791.0,1044.19,791.22
2016,3,27,15,0,886.0,111.0,4.9,21.0,756.0,1030.97,783.33
2016,3,27,15,15,872.5,108.5,4.8,21.0,713.0,1008.52,768.84
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,994.31,760.24
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,961.17,738.98
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,924.88,715.57
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,877.11,684.1
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,827.28,651.24
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.5,768.26,611.2
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,713.25,573.12
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,637.89,518.03
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,564.45,462.3
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,472.04,387.31
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,385.39,313.16
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,266.19,209.96
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,150.45,53.37
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,54.44,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,14.53,2.27
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,29.45,20.22
2016,3,28,7,15,452.5,47.0,2.75,9.0,129.5,37.79,28.41
2016,3,28,7,30,555.0,58.0,2.8,10.0,183.0,45.99,36.07
2016,3,28,7,45,613.0,66.0,2.9,11.0,240.5,51.33,40.88
2016,3,28,8,0,671.0,74.0,3.0,12.0,298.0,56.53,45.36
2016,3,28,8,15,712.5,79.5,3.05,12.5,356.0,59.6,47.89
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,68.33,55.36
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,96.12,59.32
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,157.78,92.46
2016,3,28,9,15,826.5,99.5,3.15,15.5,576.5,220.05,139.88
2016,3,28,9,30,847.0,103.0,3.0,16.0,628.0,284.42,194.75
2016,3,28,9,45,860.5,107.0,2.9,16.5,673.5,348.86,251.48
2016,3,28,10,0,874.0,111.0,2.8,17.0,719.0,413.96,308.07
2016,3,28,10,15,885.0,113.0,2.65,17.5,758.5,478.32,362.38
2016,3,28,10,30,896.0,115.0,2.5,18.0,798.0,539.69,412.41
2016,3,28,10,45,902.5,118.0,2.45,18.5,829.5,598.8,459.08
2016,3,28,11,0,909.0,121.0,2.4,19.0,861.0,656.57,502.96
2016,3,28,11,15,914.0,122.0,2.3,19.5,885.0,710.1,541.96
2016,3,28,11,30,919.0,123.0,2.2,20.0,909.0,761.63,578.1
2016,3,28,11,45,920.0,125.5,2.15,20.5,923.5,809.25,610.15
2016,3,28,12,0,921.0,128.0,2.1,21.0,938.0,854.14,638.25
2016,3,28,12,15,922.0,128.0,2.0,21.0,944.0,893.91,663.25
2016,3,28,12,30,923.0,128.0,1.9,21.0,950.0,930.56,685.87
2016,3,28,12,45,919.0,129.5,1.85,21.5,946.5,960.82,703.3
2016,3,28,13,0,915.0,131.0,1.8,22.0,943.0,987.43,718.27
2016,3,28,13,15,911.5,130.5,1.75,22.0,931.0,1008.83,731.27
2016,3,28,13,30,908.0,130.0,1.7,22.0,919.0,1026.37,741.87
2016,3,28,13,45,900.0,130.5,1.7,22.5,898.0,1036.53,747.23
2016,3,28,14,0,892.0,131.0,1.7,23.0,877.0,1042.64,750.26
2016,3,28,14,15,884.5,129.0,1.75,23.0,848.0,1042.66,751.86
2016,3,28,14,30,877.0,127.0,1.8,23.0,819.0,1038.66,751.14
2016,3,28,14,45,866.0,124.5,1.85,23.0,783.0,1039.89,753.94
2016,3,28,15,0,855.0,122.0,1.9,23.0,747.0,1023.76,745.78
2016,3,28,15,15,840.5,119.5,1.95,23.0,704.0,1000.36,733.2
2016,3,28,15,30,826.0,117.0,2.0,23.0,661.0,973.45,718.39
2016,3,28,15,45,806.5,113.5,2.15,23.0,612.0,937.26,698.45
2016,3,28,16,0,787.0,110.0,2.3,23.0,563.0,898.22,676.2
2016,3,28,16,15,760.5,105.5,2.3,22.5,509.5,854.72,650.38
2016,3,28,16,30,734.0,101.0,2.3,22.0,456.0,804.02,619.0
2016,3,28,16,45,696.5,95.5,2.3,21.5,399.5,741.36,578.27
2016,3,28,17,0,659.0,90.0,2.3,21.0,343.0,678.57,536.15
2016,3,28,17,15,607.0,82.0,2.1,20.0,286.0,601.86,481.86
2016,3,28,17,30,555.0,74.0,1.9,19.0,229.0,527.27,426.63
2016,3,28,17,45,473.0,63.5,1.75,18.0,174.5,432.06,351.53
2016,3,28,18,0,391.0,53.0,1.6,17.0,120.0,343.09,277.78
2016,3,28,18,15,268.0,37.5,1.65,16.5,75.0,231.02,181.36
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,125.0,50.9
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,43.37,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.5,23.0,2.15,14.0,35.0,17.77,5.33
2016,3,29,7,0,205.0,46.0,2.5,15.0,70.0,35.09,24.52
2016,3,29,7,15,297.0,63.0,2.75,15.5,120.0,47.51,36.18
2016,3,29,7,30,389.0,80.0,3.0,16.0,170.0,59.63,47.22
2016,3,29,7,45,455.0,92.0,3.3,17.0,225.0,67.74,54.32
2016,3,29,8,0,521.0,104.0,3.6,18.0,280.0,75.63,60.96
2016,3,29,8,15,260.5,95.0,3.7,18.5,183.0,65.64,51.97
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,71.02,56.35
2016,3,29,8,45,0.0,110.0,3.9,19.5,110.0,89.68,68.82
2016,3,29,9,0,0.0,134.0,4.0,20.0,134.0,108.53,83.79
2016,3,29,9,15,0.0,136.5,4.0,20.0,136.5,111.3,85.73
2016,3,29,9,30,0.0,139.0,4.0,20.0,139.0,113.9,87.55
2016,3,29,9,45,5.5,181.0,4.0,20.5,184.5,148.99,115.11
2016,3,29,10,0,11.0,223.0,4.0,21.0,230.0,185.09,143.08
2016,3,29,10,15,10.0,220.5,4.0,21.5,227.5,184.65,142.19
2016,3,29,10,30,9.0,218.0,4.0,22.0,225.0,183.8,141.06
2016,3,29,10,45,5.5,187.0,4.0,22.5,191.5,158.01,120.41
2016,3,29,11,0,2.0,156.0,4.0,23.0,158.0,131.13,98.93
2016,3,29,11,15,2.5,155.0,4.0,23.0,157.0,131.03,98.78
2016,3,29,11,30,3.0,154.0,4.0,23.0,156.0,130.95,98.64
2016,3,29,11,45,4.0,162.0,4.05,23.5,165.5,138.84,104.59
2016,3,29,12,0,5.0,170.0,4.1,24.0,175.0,146.89,110.62
2016,3,29,12,15,3.5,159.0,4.1,24.0,162.5,136.77,102.65
2016,3,29,12,30,2.0,148.0,4.1,24.0,150.0,126.43,94.53
2016,3,29,12,45,5.5,178.5,4.2,24.5,183.5,156.1,117.58
2016,3,29,13,0,9.0,209.0,4.3,25.0,217.0,186.42,140.89
2016,3,29,13,15,8.0,199.5,4.35,25.0,207.0,177.76,134.21
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,168.92,127.46
2016,3,29,13,45,5.0,174.0,4.45,25.5,179.0,153.2,115.1
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,137.32,102.62
2016,3,29,14,15,2.0,155.0,4.55,26.0,157.0,133.84,100.01
2016,3,29,14,30,1.0,152.0,4.6,26.0,153.0,130.32,97.38
2016,3,29,14,45,0.5,140.0,4.65,26.0,140.5,119.28,88.9
2016,3,29,15,0,0.0,128.0,4.7,26.0,128.0,108.21,80.38
2016,3,29,15,15,3.5,163.5,4.7,26.0,166.0,144.1,108.95
2016,3,29,15,30,7.0,199.0,4.7,26.0,204.0,181.88,138.89
2016,3,29,15,45,3.5,146.0,4.7,26.0,148.5,128.89,97.49
2016,3,29,16,0,0.0,93.0,4.7,26.0,93.0,77.45,56.76
2016,3,29,16,15,0.0,90.0,4.5,25.5,90.0,74.91,55.07
2016,3,29,16,30,0.0,87.0,4.3,25.0,87.0,72.45,53.41
2016,3,29,16,45,0.0,76.0,4.15,24.5,76.0,63.06,46.08
2016,3,29,17,0,0.0,65.0,4.0,24.0,65.0,53.86,38.81
2016,3,29,17,15,0.0,54.5,3.75,23.5,54.5,45.1,31.77
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,36.36,24.62
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,27.64,17.34
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,18.95,9.97
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,11.92,3.91
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.69,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.39,0.63
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,12.74,5.47
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,18.11,10.31
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,23.91,15.42
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,29.72,20.46
2016,3,30,8,15,0.0,33.5,4.45,20.0,33.5,27.66,18.59
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,25.61,16.72
2016,3,30,8,45,0.0,35.5,4.55,20.5,35.5,29.36,18.78
2016,3,30,9,0,0.0,40.0,4.6,21.0,40.0,33.12,21.76
2016,3,30,9,15,0.0,48.0,4.75,21.0,48.0,39.8,27.15
2016,3,30,9,30,0.0,56.0,4.9,21.0,56.0,46.49,32.53
2016,3,30,9,45,0.0,95.0,5.05,21.0,95.0,79.11,58.94
2016,3,30,10,0,0.0,134.0,5.2,21.0,134.0,110.78,84.3
2016,3,30,10,15,0.0,138.0,5.3,21.0,138.5,114.3,86.9
2016,3,30,10,30,0.0,142.0,5.4,21.0,143.0,117.84,89.55
2016,3,30,10,45,7.0,201.0,5.55,21.5,207.5,170.26,130.84
2016,3,30,11,0,14.0,260.0,5.7,22.0,272.0,223.98,172.54
2016,3,30,11,15,19.0,294.5,5.8,22.5,311.5,257.71,198.23
2016,3,30,11,30,24.0,329.0,5.9,23.0,351.0,292.53,224.55
2016,3,30,11,45,20.0,307.0,6.0,23.5,325.5,273.59,209.45
2016,3,30,12,0,16.0,285.0,6.1,24.0,300.0,253.74,193.74
2016,3,30,12,15,16.5,292.5,6.05,24.0,308.0,262.39,200.37
2016,3,30,12,30,17.0,300.0,6.0,24.0,316.0,271.13,207.04
2016,3,30,12,45,18.0,307.5,6.0,24.5,324.0,280.4,213.76
2016,3,30,13,0,19.0,315.0,6.0,25.0,332.0,289.8,220.57
2016,3,30,13,15,40.5,363.0,5.9,25.0,399.0,373.62,284.63
2016,3,30,13,30,62.0,411.0,5.8,25.0,466.0,446.71,339.67
2016,3,30,13,45,121.5,419.0,5.7,25.5,523.0,538.14,408.22
2016,3,30,14,0,181.0,427.0,5.6,26.0,580.0,612.86,463.43
2016,3,30,14,15,213.0,408.5,5.45,26.0,582.5,632.32,478.64
2016,3,30,14,30,245.0,390.0,5.3,26.0,585.0,650.64,493.24
2016,3,30,14,45,241.0,372.0,5.2,26.5,556.5,631.66,479.23
2016,3,30,15,0,237.0,354.0,5.1,27.0,528.0,611.27,464.44
2016,3,30,15,15,179.0,333.5,5.0,26.5,460.5,533.04,407.69
2016,3,30,15,30,121.0,313.0,4.9,26.0,393.0,455.09,350.1
2016,3,30,15,45,325.5,250.0,4.8,26.0,444.0,602.18,466.75
2016,3,30,16,0,530.0,187.0,4.7,26.0,495.0,739.05,571.78
2016,3,30,16,15,510.5,173.5,4.45,25.5,447.5,693.46,539.65
2016,3,30,16,30,491.0,160.0,4.2,25.0,400.0,646.67,507.53
2016,3,30,16,45,471.0,144.0,4.0,25.0,352.0,595.66,470.85
2016,3,30,17,0,451.0,128.0,3.8,25.0,304.0,544.12,433.0
2016,3,30,17,15,515.0,98.5,3.4,24.0,269.0,540.27,433.16
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,536.23,431.32
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,449.09,361.38
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,367.23,293.02
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,256.15,198.79
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,150.33,75.32
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,53.27,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,163.5,21.0,3.25,15.5,41.5,16.34,6.16
2016,3,31,7,0,327.0,42.0,3.6,16.0,83.0,34.24,23.87
2016,3,31,7,15,425.0,53.0,3.7,16.5,136.0,42.32,31.57
2016,3,31,7,30,523.0,64.0,3.8,17.0,189.0,50.26,38.84
2016,3,31,7,45,597.5,69.5,3.95,17.5,248.5,53.55,41.75
2016,3,31,8,0,672.0,75.0,4.1,18.0,308.0,56.94,44.59
2016,3,31,8,15,713.5,80.5,4.3,19.0,366.5,59.99,46.92
2016,3,31,8,30,755.0,86.0,4.5,20.0,425.0,68.72,54.1
2016,3,31,8,45,795.5,87.0,4.7,21.0,483.5,95.82,56.08
2016,3,31,9,0,836.0,88.0,4.9,22.0,542.0,156.63,87.6
2016,3,31,9,15,856.5,91.0,4.8,22.5,594.5,220.3,135.41
2016,3,31,9,30,877.0,94.0,4.7,23.0,647.0,291.03,194.49
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,355.51,250.28
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,421.16,306.55
2016,3,31,10,15,927.5,97.0,4.45,24.5,784.0,484.82,360.09
2016,3,31,10,30,938.0,99.0,4.4,25.0,824.0,547.99,411.42
2016,3,31,10,45,946.5,100.0,4.35,25.5,856.5,608.48,459.02
2016,3,31,11,0,955.0,101.0,4.3,26.0,889.0,667.67,503.99
2016,3,31,11,15,960.0,102.5,4.2,26.0,913.5,723.48,545.91
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,777.16,585.13
2016,3,31,11,45,967.0,105.0,4.1,26.5,953.0,825.8,617.81
2016,3,31,12,0,969.0,106.0,4.1,27.0,968.0,871.6,647.22
2016,3,31,12,15,970.0,106.5,4.05,27.0,974.5,913.08,674.47
2016,3,31,12,30,971.0,107.0,4.0,27.0,981.0,951.28,699.34
2016,3,31,12,45,970.5,106.5,4.0,27.0,978.0,983.73,720.58
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,1012.46,739.4
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.5,1035.43,753.85
2016,3,31,13,30,965.0,105.0,3.8,27.0,952.0,1054.36,765.71
2016,3,31,13,45,961.5,103.5,3.75,27.0,931.5,1067.13,774.07
2016,3,31,14,0,958.0,102.0,3.7,27.0,911.0,1075.67,779.87
2016,3,31,14,15,952.0,101.0,3.65,27.0,882.5,1077.98,781.85
2016,3,31,14,30,946.0,100.0,3.6,27.0,854.0,1076.04,781.32
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.5,1064.44,774.75
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,1048.82,765.81
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,1027.62,754.52
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,1002.74,740.88
2016,3,31,15,45,882.5,91.5,3.2,26.0,643.0,969.23,720.11
2016,3,31,16,0,867.0,88.0,3.1,26.0,594.0,932.59,697.26
2016,3,31,16,15,844.0,85.0,2.9,25.5,539.5,896.66,675.4
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,848.25,644.68
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,788.07,605.57
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,727.11,564.93
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,652.67,514.08
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,584.65,465.75
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,490.32,393.68
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,402.03,321.73
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,284.81,222.83
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,174.48,95.4
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,63.68,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.12,0.0
2016,4,1,6,45,17.0,26.5,3.95,12.5,28.5,21.47,10.77
2016,4,1,7,0,34.0,47.0,4.0,13.0,51.0,37.14,26.8
2016,4,1,7,15,55.0,71.5,4.2,13.0,83.0,55.15,43.46
2016,4,1,7,30,76.0,96.0,4.4,13.0,115.0,71.31,58.27
2016,4,1,7,45,96.5,119.5,4.6,13.5,149.5,87.36,72.54
2016,4,1,8,0,117.0,143.0,4.8,14.0,184.0,102.97,86.09
2016,4,1,8,15,58.5,83.0,5.05,14.0,103.5,64.47,51.84
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,18.99,11.29
2016,4,1,8,45,0.0,57.5,5.55,14.5,57.5,47.65,34.8
2016,4,1,9,0,0.0,92.0,5.8,15.0,92.0,76.38,58.67
2016,4,1,9,15,15.0,171.0,5.75,15.0,181.0,140.1,110.6
2016,4,1,9,30,30.0,250.0,5.7,15.0,270.0,199.41,158.15
2016,4,1,9,45,15.0,153.5,5.7,15.5,163.5,130.49,102.01
2016,4,1,10,0,0.0,57.0,5.7,16.0,57.0,47.4,33.74
2016,4,1,10,15,37.0,210.0,5.6,16.0,238.5,187.06,147.4
2016,4,1,10,30,74.0,363.0,5.5,16.0,420.0,328.53,259.47
2016,4,1,10,45,74.5,377.0,5.45,16.5,437.0,348.85,274.59
2016,4,1,11,0,75.0,391.0,5.4,17.0,454.0,369.3,289.87
2016,4,1,11,15,71.5,401.0,5.4,17.0,462.0,383.99,301.1
2016,4,1,11,30,68.0,411.0,5.4,17.0,470.0,398.31,311.97
2016,4,1,11,45,118.0,435.0,5.45,17.5,540.0,471.9,368.62
2016,4,1,12,0,168.0,459.0,5.5,18.0,610.0,544.45,423.6
2016,4,1,12,15,95.5,400.0,5.55,18.0,486.0,433.7,338.56
2016,4,1,12,30,23.0,341.0,5.6,18.0,362.0,312.23,243.48
2016,4,1,12,45,16.5,276.5,5.65,18.0,291.5,251.43,196.25
2016,4,1,13,0,10.0,212.0,5.7,18.0,221.0,189.87,147.69
2016,4,1,13,15,9.0,206.5,5.7,18.0,215.0,184.77,143.75
2016,4,1,13,30,8.0,201.0,5.7,18.0,209.0,179.51,139.64
2016,4,1,13,45,9.5,220.5,5.75,18.0,229.5,198.91,155.24
2016,4,1,14,0,11.0,240.0,5.8,18.0,250.0,218.74,171.17
2016,4,1,14,15,123.0,316.5,5.8,17.5,415.5,443.38,351.64
2016,4,1,14,30,235.0,393.0,5.8,17.0,581.0,642.1,506.15
2016,4,1,14,45,211.0,376.5,5.8,17.0,540.0,604.64,477.58
2016,4,1,15,0,187.0,360.0,5.8,17.0,499.0,566.08,448.82
2016,4,1,15,15,190.5,338.0,5.8,16.5,472.0,547.89,437.26
2016,4,1,15,30,194.0,316.0,5.8,16.0,445.0,528.43,424.57
2016,4,1,15,45,416.5,245.0,5.8,16.0,496.5,701.86,565.55
2016,4,1,16,0,639.0,174.0,5.8,16.0,548.0,831.91,669.54
2016,4,1,16,15,516.0,178.5,5.7,15.5,462.5,701.77,571.79
2016,4,1,16,30,393.0,183.0,5.6,15.0,377.0,584.2,480.81
2016,4,1,16,45,354.0,173.0,5.55,14.5,332.0,509.99,424.21
2016,4,1,17,0,315.0,163.0,5.5,14.0,287.0,457.0,382.68
2016,4,1,17,15,286.0,141.0,5.15,13.5,240.0,398.61,335.67
2016,4,1,17,30,257.0,119.0,4.8,13.0,193.0,341.66,288.55
2016,4,1,17,45,224.5,94.5,4.5,13.0,149.0,280.55,236.07
2016,4,1,18,0,192.0,70.0,4.2,13.0,105.0,221.42,183.78
2016,4,1,18,15,121.5,47.5,3.95,12.5,66.5,145.74,116.25
2016,4,1,18,30,51.0,25.0,3.7,12.0,28.0,61.74,33.49
2016,4,1,18,45,25.5,12.5,3.45,11.5,14.0,22.41,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,20.02,10.51
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,31.02,22.13
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,37.37,28.32
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,43.68,34.2
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,51.92,41.59
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,56.24,45.23
2016,4,2,8,15,784.5,71.5,3.8,12.0,392.0,59.1,47.47
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,61.9,49.57
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,93.83,54.02
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,164.74,94.5
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,229.53,144.2
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,295.82,200.94
2016,4,2,9,45,921.5,91.0,3.1,17.5,715.5,361.2,258.63
2016,4,2,10,0,935.0,93.0,3.0,18.0,762.0,426.97,315.93
2016,4,2,10,15,945.0,95.0,3.05,18.5,802.0,491.33,370.82
2016,4,2,10,30,955.0,97.0,3.1,19.0,842.0,555.09,423.4
2016,4,2,10,45,962.0,98.5,3.15,19.5,874.0,615.94,471.96
2016,4,2,11,0,969.0,100.0,3.2,20.0,906.0,675.3,517.74
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,730.88,560.37
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,784.22,600.31
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,833.23,633.77
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,879.36,663.98
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,920.67,691.62
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,958.64,716.87
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,991.78,739.17
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1021.16,759.0
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1043.76,774.04
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1062.24,786.5
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1074.54,793.52
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1082.56,797.92
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,1084.27,799.51
