Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,1081.71,798.54
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,1068.11,790.98
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,1050.55,781.03
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,1028.79,769.52
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,1003.35,755.62
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,969.34,734.47
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,942.54,718.28
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,895.69,688.35
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,846.65,656.62
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,786.94,615.51
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,726.41,573.04
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,652.23,520.45
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,584.36,470.59
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,493.56,399.87
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,408.28,329.38
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,293.62,232.37
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,187.41,115.03
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,68.7,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,21.22,11.66
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,32.56,23.08
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,39.22,29.49
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,45.81,35.57
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,50.11,39.31
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,59.17,47.1
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,62.27,49.48
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,65.29,51.72
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,97.33,56.02
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,160.71,90.11
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,231.37,143.68
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,297.1,198.69
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,362.28,254.78
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,427.92,310.4
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,491.63,363.02
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,554.75,413.19
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,615.24,459.7
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,674.33,503.43
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,729.7,544.42
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,782.92,582.85
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,831.88,616.82
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,878.04,647.7
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,919.5,674.9
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,957.66,699.85
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,990.55,720.43
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,1019.73,738.62
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,1042.67,753.31
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1061.54,765.56
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1073.79,774.29
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1081.78,780.55
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,1082.96,782.17
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1079.87,781.31
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,1069.5,776.03
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,1055.03,768.35
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,1033.13,757.0
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,1007.53,743.34
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,973.92,723.47
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,947.47,708.36
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,900.43,678.77
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,851.17,647.43
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,792.08,607.91
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,732.08,567.0
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,658.55,517.79
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,591.31,470.95
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,500.8,401.83
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,415.65,332.66
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,301.11,237.29
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,195.82,124.38
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,72.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,11.95,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,23.28,13.62
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,34.94,25.21
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,41.87,31.79
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,48.7,37.99
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,53.22,41.89
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,57.65,45.55
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,65.8,52.36
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,68.65,54.41
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,101.01,59.08
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,163.62,93.31
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,227.17,141.64
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,297.56,200.78
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,361.63,256.09
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,426.17,310.98
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,489.01,363.57
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,551.35,413.87
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,610.6,460.01
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,668.43,503.28
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,722.86,542.71
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,775.18,579.29
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,823.68,611.21
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,869.48,639.51
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,909.82,665.02
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,946.92,688.14
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,978.82,706.28
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,1007.05,721.88
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,1029.57,735.18
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1048.1,745.99
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,1059.09,752.71
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,1065.86,756.99
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,1067.44,757.62
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,1064.85,755.82
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,1054.04,749.74
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,1039.22,741.4
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,1016.99,728.57
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,991.13,713.6
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,956.86,693.32
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,929.9,677.79
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,882.95,649.76
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,833.89,620.07
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,775.36,583.83
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,715.97,545.96
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,646.85,501.32
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,575.24,452.55
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,486.55,386.31
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,403.16,319.91
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,291.85,228.09
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,190.35,123.21
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,69.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.23,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.7,14.03
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,34.96,24.96
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,41.53,31.18
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,48.01,37.08
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,52.2,40.65
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,61.37,48.42
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,64.35,50.65
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,67.25,52.74
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,100.35,57.42
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,163.24,91.59
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,227.39,140.04
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,298.47,199.32
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,362.95,254.58
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,427.83,309.4
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,490.93,362.81
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,553.45,414.29
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,613.07,461.38
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,671.25,505.92
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,726.01,547.62
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,778.62,586.84
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,826.96,620.23
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,872.54,650.29
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,913.07,677.71
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,950.32,702.87
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,981.9,723.12
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,1009.74,740.89
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,1032.28,756.35
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1050.81,769.31
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1062.29,777.78
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,1069.56,783.7
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,1070.05,786.11
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1066.32,785.94
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,1054.93,779.71
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,1039.53,771.0
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,927.96,697.77
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,787.94,600.77
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,873.03,664.84
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,929.19,704.74
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,882.66,674.23
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,833.99,643.02
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,773.5,601.69
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,712.35,559.07
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,643.89,511.9
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,572.84,460.7
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,483.34,390.6
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,399.29,321.27
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,288.83,227.86
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,189.0,125.88
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,68.27,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,6.4,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,12.35,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,29.75,19.16
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,47.06,35.42
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,59.32,46.71
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,71.64,57.72
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,51.02,39.42
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,29.73,20.52
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,78.29,62.63
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,124.98,102.25
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,155.79,114.06
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,199.7,143.03
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,229.23,155.41
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,292.56,200.0
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,354.33,253.92
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,421.19,311.71
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,458.04,347.47
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,469.29,359.01
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,531.29,406.91
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,600.66,459.78
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,634.58,485.39
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,664.79,507.63
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,772.31,589.83
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,878.21,666.85
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,921.09,695.61
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,960.82,722.24
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,997.4,745.35
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,1030.56,765.95
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,1054.1,781.2
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,1073.51,793.74
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,1088.53,803.86
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,1099.2,811.24
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,1100.63,812.67
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,1097.64,811.4
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,1080.74,801.09
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,1059.96,788.41
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,1037.9,775.75
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,1012.12,760.63
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,980.66,740.59
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,945.72,718.19
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,908.71,694.48
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,859.36,662.36
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,803.1,624.83
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,745.52,585.54
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,673.23,534.22
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,602.01,481.83
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,514.83,414.19
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,437.51,349.84
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,325.88,256.87
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,225.75,154.53
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,84.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,16.84,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,29.8,19.5
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,42.26,31.31
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,55.93,43.77
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,69.05,55.45
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,79.45,64.32
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,89.36,72.51
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,114.31,93.36
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,133.85,109.19
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,122.7,81.24
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,167.51,93.81
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,238.43,147.6
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,304.15,202.62
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,368.84,257.87
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,434.19,312.89
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,479.59,353.73
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,508.35,378.36
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,567.99,423.42
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,631.47,470.19
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,706.17,526.49
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,785.78,585.69
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,830.1,615.16
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,870.14,640.43
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,862.16,631.87
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,823.08,600.53
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,879.09,640.72
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,936.49,680.79
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,964.02,698.87
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,988.41,714.86
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,966.91,699.31
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,938.44,679.47
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,886.69,644.19
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,831.52,606.48
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,881.49,643.67
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,933.34,680.18
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,850.25,625.46
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,774.96,575.15
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,857.02,634.97
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,912.39,672.19
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,864.35,641.38
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,819.72,613.43
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,757.23,571.99
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,694.52,529.67
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,619.99,480.58
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,547.27,429.89
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,456.47,361.51
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,371.21,293.9
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,265.6,207.29
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,171.12,117.25
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,60.08,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,16.23,0.0
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,31.53,21.22
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,47.1,35.88
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,61.81,49.26
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,76.13,61.93
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,79.84,64.93
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,85.15,69.15
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,92.93,75.51
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,100.34,81.46
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,137.35,95.3
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,190.52,129.79
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,240.47,168.44
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,290.6,210.08
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,341.09,252.03
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,394.02,295.78
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,445.81,338.12
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,497.08,378.82
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,512.86,391.34
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,516.89,393.43
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,513.52,390.61
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,505.78,383.96
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,599.45,454.2
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,704.0,530.44
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,753.47,564.98
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,803.29,599.35
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,784.1,582.68
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,750.24,556.55
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,770.92,572.03
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,790.08,586.16
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,720.81,535.64
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,629.17,469.25
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,538.03,403.76
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,424.42,320.29
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,643.55,487.49
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,838.6,629.45
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,744.41,562.5
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,634.17,484.29
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,478.12,369.49
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,327.18,253.86
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,579.38,454.73
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,762.16,593.73
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,700.44,549.58
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,638.69,506.0
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,564.3,451.72
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,486.89,393.02
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,396.8,321.57
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,313.88,253.1
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,219.24,173.31
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,135.42,94.39
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,43.55,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.41,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.57,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,19.39,10.94
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,32.26,22.78
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,48.02,37.03
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,63.55,50.85
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,64.15,51.24
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,64.4,51.23
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,58.88,46.12
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,53.06,40.78
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,87.97,59.12
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,182.96,116.3
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,119.32,77.91
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,12.43,4.58
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,32.39,20.91
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,52.44,37.08
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,55.41,39.3
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,58.38,41.53
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,129.7,98.11
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,201.39,153.79
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,138.33,104.36
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,73.62,53.2
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,118.6,88.67
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,164.36,124.23
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,202.55,153.77
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,241.58,183.75
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,346.67,263.53
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,447.79,338.35
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,640.81,484.19
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,825.19,618.35
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,924.22,690.84
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,1009.45,749.65
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,1006.76,749.71
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,1000.18,747.85
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,838.27,634.89
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,657.03,500.48
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,668.44,512.37
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,676.4,521.06
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,772.24,596.33
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,846.26,652.62
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,796.29,618.92
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,744.89,584.37
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,685.54,542.41
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,625.93,499.3
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,545.82,439.05
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,476.17,385.14
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,392.45,318.06
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,314.58,253.27
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,219.33,172.58
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,123.97,86.4
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,43.38,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.82,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,18.1,4.17
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,33.99,23.29
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,48.93,37.13
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,59.13,46.47
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,69.08,55.28
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,51.65,39.87
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,43.03,32.14
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,66.4,52.26
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,88.04,70.56
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,89.76,68.25
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,91.39,69.05
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,131.09,100.4
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,171.26,131.65
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,195.17,149.48
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,219.99,167.85
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,193.16,146.89
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,164.21,124.24
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,170.93,129.1
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,177.83,134.07
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,295.23,224.3
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,417.27,315.98
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,439.29,332.14
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,461.83,348.86
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,362.54,275.05
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,249.31,189.09
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,397.63,302.95
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,558.94,422.68
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,562.23,424.87
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,564.59,426.92
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,563.37,425.79
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,561.23,424.05
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,321.94,246.67
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,100.2,73.87
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,118.27,88.26
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,136.75,102.79
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,179.24,136.52
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,223.75,171.71
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,213.51,164.19
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,203.32,156.76
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,342.85,270.46
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,442.74,351.77
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,395.08,315.11
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,348.42,279.01
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,392.17,316.57
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,424.82,344.01
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,324.18,262.67
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,246.17,197.43
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,165.02,128.62
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,80.52,54.75
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,28.89,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.27,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,8.22,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,21.46,12.51
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,34.65,24.39
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,50.35,38.3
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,65.86,51.82
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,89.96,72.32
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,114.14,92.42
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,128.8,104.27
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,146.69,118.62
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,172.41,127.97
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,205.55,147.89
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,238.74,175.62
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,262.08,196.2
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,299.09,223.37
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,346.06,258.27
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,394.83,294.1
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,453.37,337.08
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,536.66,398.97
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,640.74,475.9
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,693.04,512.55
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,743.73,546.93
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,784.41,573.89
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,829.77,601.7
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,867.84,625.15
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,903.04,646.44
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,935.71,666.68
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,965.26,684.85
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,851.51,608.41
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,676.86,485.6
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,671.34,482.68
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,664.22,477.55
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,871.8,623.77
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,1023.56,720.96
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,1013.68,714.46
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,999.96,707.35
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,989.47,703.32
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,963.17,689.36
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,932.52,671.38
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,898.65,651.31
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,852.81,623.58
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,804.93,594.19
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,749.28,557.89
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,692.64,520.26
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,625.93,476.15
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,556.71,428.21
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,472.01,364.73
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,392.29,302.18
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,288.03,218.86
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,196.11,137.08
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,70.65,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,19.32,7.55
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,32.91,22.88
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,46.2,35.29
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,64.42,51.77
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,82.68,67.97
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,70.94,57.42
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,54.7,42.85
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,63.9,50.68
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,72.96,58.24
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,81.77,62.53
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,90.65,69.47
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,98.41,75.42
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,106.24,81.38
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,75.84,56.4
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,44.1,30.41
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,46.23,32.01
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,48.36,33.59
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,84.56,62.49
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,120.55,90.77
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,73.91,53.68
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,26.72,15.89
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,49.78,34.31
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,72.9,52.57
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,53.18,36.88
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,33.46,21.17
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,174.13,132.09
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,320.43,243.1
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,350.91,265.68
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,367.94,278.58
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,315.63,239.65
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,280.36,213.31
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,225.94,172.06
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,171.64,130.3
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,228.77,175.24
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,288.44,221.56
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,237.52,182.53
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,186.87,143.37
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,185.08,142.48
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,183.51,141.71
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,109.62,83.46
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,41.42,28.38
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,62.65,46.05
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,86.47,65.9
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,72.21,54.47
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,57.93,42.82
