Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,44.29,31.5
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,31.4,20.6
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,20.61,11.34
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.86,1.95
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,11.52,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,20.83,9.41
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,34.01,23.83
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,46.92,35.83
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,26.0,17.54
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.58,0.22
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,24.34,16.03
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,42.2,31.7
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,28.93,19.89
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,15.69,8.17
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,58.52,43.3
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,99.93,77.05
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,99.21,76.16
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,98.33,75.21
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,94.93,72.11
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,91.43,68.96
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,129.56,99.18
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,168.2,129.3
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,211.88,162.9
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,256.71,196.84
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,194.51,148.66
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,130.03,98.23
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,132.06,99.69
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,134.13,101.09
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,169.69,128.89
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,205.97,156.97
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,186.12,141.3
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,165.93,125.5
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,144.93,109.19
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,123.69,92.59
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,157.71,119.15
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,192.46,145.95
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,160.87,121.52
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,129.27,96.99
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,191.75,146.13
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,257.16,196.73
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,323.53,248.67
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,373.33,287.75
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,667.34,514.58
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,883.73,667.41
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,838.46,636.91
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,791.23,607.13
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,737.7,571.59
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,679.53,531.93
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,610.2,483.03
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,542.45,432.98
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,458.42,367.6
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,379.37,303.34
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,279.7,221.0
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,191.54,141.27
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,86.78,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,21.32,10.5
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,31.15,21.52
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,40.79,30.59
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,55.2,43.65
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,74.55,60.8
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,78.99,64.36
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,83.19,67.58
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,89.07,72.29
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,94.85,76.83
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,126.21,98.23
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,158.56,123.13
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,167.89,129.85
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,177.07,136.52
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,208.76,160.57
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,237.45,182.02
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,273.35,209.2
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,311.42,237.83
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,362.73,275.76
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,418.28,316.37
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,523.39,394.46
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,644.09,481.81
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,746.27,556.74
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,847.04,627.96
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,884.91,651.97
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,919.66,674.23
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,949.82,693.78
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,976.49,711.06
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,996.72,723.78
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,1013.09,734.1
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,1024.06,740.12
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,1031.02,743.74
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,1030.97,745.49
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,1026.89,744.88
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,1015.33,738.71
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,999.92,730.25
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,977.38,717.29
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,962.79,709.67
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,928.68,689.14
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,891.65,666.68
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,845.59,638.73
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,797.54,608.96
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,744.04,575.02
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,685.85,536.71
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,615.68,488.2
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,547.05,438.25
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,463.13,372.73
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,384.1,308.26
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,284.46,225.63
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,196.16,146.0
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,89.45,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,12.8,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,23.17,12.48
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,35.95,25.73
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.47,37.28
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,59.93,47.67
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,76.03,61.85
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,97.25,80.01
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,119.42,98.54
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,128.11,105.36
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,143.55,117.8
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,163.78,127.0
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,196.89,150.88
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,214.47,164.22
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,230.66,176.69
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,294.21,215.07
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,417.43,304.26
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,477.19,353.38
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,536.8,401.05
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,592.33,444.25
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,646.92,485.36
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,697.91,522.64
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,746.99,557.51
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,790.42,587.82
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,831.0,614.29
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,868.58,639.31
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,903.23,662.31
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,932.15,680.54
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,957.7,696.57
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,977.85,710.54
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,994.28,722.24
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,1003.54,728.0
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,1008.87,731.38
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,1008.3,733.66
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,1003.83,733.59
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,1005.54,736.65
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,990.06,728.47
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,966.57,714.54
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,939.68,698.41
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,903.14,676.01
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,863.96,651.65
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,822.62,626.53
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,774.59,596.22
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,715.15,556.99
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,655.57,516.6
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,585.56,467.13
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,517.25,416.08
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,433.11,349.64
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,354.07,284.69
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,256.5,202.88
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,174.52,129.26
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,81.42,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,12.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,23.4,12.79
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,41.46,30.1
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,59.05,46.04
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,72.26,57.86
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,83.12,67.29
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,67.11,53.14
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,54.7,42.1
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,59.31,45.83
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,63.93,49.52
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,82.23,61.87
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,99.99,75.9
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,127.56,97.48
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,155.66,119.22
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,166.81,127.47
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,178.21,135.91
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,147.24,111.48
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,114.55,85.62
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,154.16,116.43
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,194.66,147.54
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,149.86,112.35
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,103.71,76.06
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,141.12,105.07
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,179.31,134.35
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,179.76,134.64
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,180.13,134.93
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,165.76,123.85
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,151.09,112.55
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,222.52,167.94
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,296.24,224.54
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,239.44,181.36
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,182.51,137.75
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,229.31,174.2
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,277.72,211.6
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,246.83,188.12
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,215.77,164.46
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,213.89,163.73
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,212.13,163.09
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,168.88,129.39
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,126.12,95.7
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,173.56,134.83
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,239.42,188.39
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,258.24,205.61
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,289.45,232.52
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,249.22,200.81
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,196.81,158.71
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,255.07,207.38
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,288.25,233.11
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,192.58,152.28
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,117.65,86.36
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,54.96,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,8.54,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,16.5,7.5
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,37.32,26.37
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,57.26,44.15
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,73.33,58.33
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,90.16,72.81
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,105.68,85.83
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,120.81,98.26
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,139.3,113.51
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,157.21,128.1
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,170.96,131.68
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,194.44,149.42
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,205.68,157.49
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,226.48,173.32
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,285.58,216.21
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,361.86,272.94
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,389.07,294.65
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,414.28,314.34
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,388.7,294.99
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,353.42,267.64
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,368.55,278.93
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,383.8,290.14
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,331.05,250.46
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,268.54,203.08
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,455.61,346.04
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,638.83,480.61
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,538.46,405.79
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,416.51,314.52
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,302.42,229.75
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,178.12,134.71
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,102.49,75.87
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,28.37,17.06
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,97.22,72.12
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,168.7,128.74
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,239.51,184.49
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,333.76,257.45
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,211.08,162.8
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,111.73,84.29
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,64.89,47.01
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,19.87,10.59
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,14.06,5.9
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.26,1.17
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.84,0.84
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.52
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.52,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,32.25,22.63
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,58.92,45.59
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,83.42,63.3
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,106.91,82.01
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,128.18,98.58
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,149.89,115.33
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,252.2,189.33
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,392.76,293.94
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,378.14,286.92
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,343.42,262.01
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,471.66,359.45
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,636.72,482.32
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,465.26,356.11
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,236.62,179.23
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,219.99,166.99
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,202.83,153.82
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,311.3,236.54
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,419.7,316.71
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,693.62,524.28
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,947.47,701.93
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,678.88,511.99
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,326.98,246.95
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,338.72,257.14
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,334.21,254.05
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,450.07,342.39
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,587.94,442.98
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,355.64,272.23
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,105.38,78.44
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,66.24,47.89
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,28.23,17.38
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,80.9,60.16
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,138.13,106.1
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,228.35,179.26
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,309.63,243.75
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,147.52,115.99
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,4.94,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,4.11,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.29,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.23,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.82,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.41,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,14.23,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,27.92,17.34
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,43.23,31.84
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,57.22,44.56
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,49.06,37.61
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,43.02,32.28
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,49.27,37.6
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,55.54,42.82
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,97.73,78.88
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,136.59,111.38
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,157.91,122.36
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,181.26,139.54
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,194.25,148.76
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,215.68,164.65
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,256.68,194.9
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,301.45,227.76
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,353.35,265.88
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,416.25,312.08
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,358.08,269.16
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,285.94,215.02
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,380.28,285.4
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,484.81,360.68
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,446.8,331.91
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,407.43,302.6
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,430.3,319.38
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,453.8,336.22
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,331.64,247.81
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,197.92,148.18
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,319.7,240.3
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,438.69,326.61
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,577.4,427.66
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,719.65,527.21
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,735.01,539.62
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,748.26,551.88
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,585.65,437.96
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,422.56,319.16
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,351.16,267.52
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,261.8,200.46
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,231.71,178.12
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,201.66,155.31
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,166.98,128.75
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,132.65,101.97
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,175.28,137.36
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,207.53,164.1
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,176.94,140.04
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,146.72,115.95
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,237.89,191.75
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,300.68,240.4
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,216.96,170.35
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,131.24,97.45
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,61.85,9.21
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.82,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.64,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.87,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,70.07,55.76
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,124.59,101.79
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,140.4,114.46
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,155.63,126.6
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,164.02,117.78
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,198.6,132.5
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,257.33,180.76
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,298.37,216.44
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,343.98,250.18
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,394.31,288.17
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,436.7,322.0
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,470.64,348.35
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,541.53,400.45
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,628.79,463.92
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,675.45,497.24
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,721.49,529.61
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,769.9,563.56
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,809.1,590.42
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,845.16,613.32
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,878.45,634.32
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,906.19,651.7
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,930.7,667.07
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,950.0,678.42
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,965.74,687.59
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,974.99,693.7
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,994.5,706.39
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,992.66,705.83
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,986.95,703.3
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,979.2,699.69
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,967.37,693.69
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,943.91,681.34
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,917.13,666.94
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,749.56,558.8
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,574.67,435.37
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,679.14,518.47
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,756.43,576.44
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,699.19,538.08
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,641.74,499.84
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,574.67,452.55
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,509.23,404.03
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,428.96,341.75
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,353.5,280.84
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,259.42,203.84
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,180.67,135.68
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,86.36,22.03
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.64,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.28,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,6.98,0.43
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,10.68,3.77
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,14.81,7.45
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,18.95,11.08
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,14.01,6.67
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,9.07,2.28
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,19.82,11.63
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,30.62,20.9
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,38.95,26.49
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,47.31,33.13
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,65.31,47.56
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,83.18,61.72
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,173.29,131.64
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,265.3,200.57
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,360.11,268.88
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,475.58,351.89
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,544.57,402.12
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,632.42,466.26
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,681.9,501.99
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,729.71,536.08
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,768.4,563.34
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,812.57,592.67
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,848.92,616.93
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,882.46,639.4
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,910.38,658.28
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,935.02,675.15
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,954.42,688.19
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,970.21,699.08
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,977.41,705.24
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,994.89,718.19
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,993.04,718.24
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,987.31,716.15
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,975.25,710.13
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,959.51,701.87
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,934.89,688.73
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,907.03,673.46
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,873.6,653.09
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,837.43,630.75
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,663.73,510.73
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,488.1,380.59
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,314.25,248.33
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,140.59,109.09
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,118.61,92.07
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,96.93,74.66
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,76.76,58.14
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,56.32,41.09
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,38.26,25.86
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,20.64,10.84
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,10.29,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,12.92,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,26.15,16.59
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,34.19,24.43
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,42.11,31.7
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,46.85,36.0
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,51.53,40.05
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,60.1,47.29
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,63.92,50.23
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,66.33,52.01
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,68.63,53.67
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,109.59,61.15
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,171.09,96.53
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,240.17,149.36
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,303.04,201.83
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,365.24,255.15
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,427.48,307.87
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,487.66,358.33
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,547.04,406.72
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,603.75,450.83
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,658.85,492.28
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,709.96,530.43
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,758.86,566.04
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,804.61,598.6
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,847.72,627.44
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,885.53,652.23
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,920.19,674.84
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,949.78,692.69
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,975.79,708.17
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,995.76,720.72
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,1011.8,730.83
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,1021.93,737.76
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,1027.98,742.27
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,1027.48,742.28
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,1022.9,739.9
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,1010.91,733.44
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,995.07,724.69
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,973.08,712.53
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,947.63,698.17
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,924.33,684.39
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,887.48,661.56
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,841.57,632.92
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,793.65,602.58
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,737.84,565.09
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,681.25,526.43
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,617.69,482.44
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,552.0,434.5
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,473.23,374.58
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,398.73,315.33
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,304.29,238.99
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,220.04,166.78
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,106.47,42.06
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
