Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,13.7,0.05
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,27.72,17.98
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,36.1,26.05
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,44.33,33.56
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,49.34,38.06
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,54.26,42.3
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,57.76,45.05
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,66.73,52.44
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,69.0,54.06
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,71.17,55.58
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,112.42,63.37
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,173.58,98.49
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,235.01,145.18
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,303.43,201.77
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,364.37,253.48
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,425.24,304.46
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,484.61,353.43
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,543.26,400.32
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,599.27,443.18
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,653.63,483.37
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,704.23,520.35
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,752.69,554.85
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,796.94,584.52
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,838.52,610.08
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,876.06,633.95
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,910.55,655.73
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,939.2,674.31
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,964.34,690.75
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,984.45,704.12
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1000.75,715.23
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,1010.27,722.24
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,1015.78,726.95
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,1015.82,728.99
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,1011.88,728.67
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,1000.58,723.78
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,985.48,716.56
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,962.85,705.39
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,947.88,699.3
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,914.76,680.14
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,878.72,658.92
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,833.34,631.17
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,785.99,601.63
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,729.02,563.54
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,675.57,527.25
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,608.15,480.87
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,542.1,432.5
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,460.97,369.58
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,384.49,307.79
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,292.28,231.89
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,209.84,160.57
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,99.34,43.97
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,16.07,2.52
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,31.1,20.84
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,49.54,37.71
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,66.35,52.87
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,81.19,65.96
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,95.7,78.45
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,110.76,91.1
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,129.96,107.05
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,124.78,102.01
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,123.9,100.7
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,118.47,91.34
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,112.34,85.93
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,183.69,140.72
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,262.75,200.83
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,231.14,177.09
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,194.35,148.93
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,240.85,184.77
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,285.62,218.84
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,280.43,214.26
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,274.13,208.93
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,275.32,209.72
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,276.22,210.3
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,275.17,209.02
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,273.88,207.59
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,349.16,264.4
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,421.94,318.24
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,404.28,304.94
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,385.31,290.94
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,251.7,190.83
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,132.39,98.97
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,127.24,95.13
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,122.02,91.11
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,402.7,310.5
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,690.9,520.79
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,823.06,619.64
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,928.99,696.11
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,912.6,685.61
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,885.67,668.89
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,700.45,537.61
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,497.05,385.21
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,631.16,491.63
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,722.22,562.52
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,665.76,522.53
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,609.06,481.7
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,541.66,432.03
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,470.46,378.04
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,395.77,319.2
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,325.84,262.0
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,241.93,191.76
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,167.34,127.21
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,83.26,39.28
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.25,3.64
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.16,21.41
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,43.22,31.68
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,54.05,41.4
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,71.53,56.6
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,94.83,76.47
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,112.89,91.49
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,128.45,104.1
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,129.85,104.67
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,136.27,109.41
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,170.2,124.37
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,209.73,157.69
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,246.51,181.52
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,296.18,216.44
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,340.33,249.8
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,389.27,287.04
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,444.28,328.04
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,524.56,389.78
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,577.48,430.86
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,629.13,469.78
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,677.28,506.12
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,723.7,540.43
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,761.61,567.81
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,805.53,597.73
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,841.55,621.71
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,874.77,643.74
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,768.04,565.97
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,604.5,443.68
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,799.53,589.67
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,957.52,699.83
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,841.79,618.16
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,668.46,491.66
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,542.36,402.22
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,395.05,294.3
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,702.37,526.83
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,945.22,696.81
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,920.77,679.67
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,893.14,662.31
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,582.25,443.53
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,218.81,165.33
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,515.95,399.98
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,729.83,559.83
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,673.65,519.82
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,617.3,480.27
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,549.74,431.39
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,483.91,382.29
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,400.81,318.16
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,329.79,261.04
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,245.56,191.79
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,170.8,128.15
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,84.93,42.39
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,17.84,5.5
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,34.27,23.26
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,47.7,35.56
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.72,47.19
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,65.9,51.74
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,76.93,61.11
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,101.93,82.2
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,126.29,102.35
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,136.05,110.15
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,147.54,119.34
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,175.75,126.49
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,218.5,152.43
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,247.73,167.87
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,299.08,204.74
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,354.62,251.8
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,411.33,299.52
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,466.73,346.06
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,522.1,391.52
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,575.31,433.53
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,625.62,472.29
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,672.65,508.59
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,718.12,543.03
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,760.01,573.3
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,800.08,601.7
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,779.29,582.89
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,735.72,547.67
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,647.79,482.64
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,526.85,392.55
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,520.84,388.66
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,513.83,383.73
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,426.78,319.92
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,320.72,240.92
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,420.8,317.09
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,506.06,380.84
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,542.82,408.95
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,559.68,422.95
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,718.72,545.72
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,840.42,639.22
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,700.95,536.69
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,557.69,429.69
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,593.01,460.56
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,638.11,497.27
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,462.73,364.17
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,301.58,237.82
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,256.32,203.0
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,200.72,158.97
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,216.36,172.14
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,215.29,170.73
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,148.51,115.2
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,85.04,61.96
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,40.81,18.95
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.4,6.15
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.45,23.93
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,43.1,32.26
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,53.6,41.92
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,59.37,47.06
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,65.0,51.88
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,65.97,52.47
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,67.1,53.16
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,75.78,60.22
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,78.07,61.68
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,118.72,68.04
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,179.65,102.82
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,242.51,150.8
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,312.38,208.73
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,374.67,261.51
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,437.21,313.67
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,497.94,363.45
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,557.82,410.77
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,614.77,454.34
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,670.15,495.17
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,721.8,533.26
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,771.15,568.75
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,816.74,599.59
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,859.69,626.29
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,897.46,650.56
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,931.99,672.64
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,961.41,689.98
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,987.19,704.95
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1007.8,717.61
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1024.45,727.85
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,1033.69,734.07
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1038.75,737.87
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,1038.17,738.75
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,1033.46,737.18
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,1021.33,730.21
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,1005.32,720.99
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,983.02,706.21
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,957.17,689.25
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,922.58,667.33
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,894.75,649.82
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,850.02,621.18
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,803.19,591.09
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,745.22,553.76
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,686.62,515.38
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,623.69,473.47
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,558.47,427.26
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,477.38,367.48
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,400.88,308.66
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,308.33,236.3
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,225.44,168.06
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,111.91,63.05
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,17.03,6.55
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,33.76,23.44
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,44.12,33.07
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,56.56,44.18
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,62.49,49.4
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,68.25,54.28
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,71.4,56.62
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,74.47,58.82
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,76.5,60.2
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,78.42,61.47
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,117.38,68.54
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,181.46,106.96
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,239.6,151.31
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,299.26,201.3
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,358.53,252.04
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,418.28,302.71
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,476.13,350.76
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,533.67,397.08
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,586.76,438.79
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,638.3,478.06
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,686.28,514.54
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,732.26,548.73
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,773.94,579.3
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,812.97,607.02
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,847.68,630.29
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,879.55,651.51
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,903.37,666.16
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,937.71,687.85
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,954.92,699.12
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,968.36,708.08
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,970.98,710.02
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,969.55,709.47
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,862.06,635.09
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,731.46,540.63
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,619.78,462.1
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,526.26,394.04
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,477.86,360.4
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,410.34,312.01
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,368.39,281.45
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,326.44,250.42
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,235.1,180.94
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,135.67,103.09
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,130.77,99.73
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,126.14,96.43
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,255.62,203.34
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,364.32,290.36
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,287.7,228.83
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,206.23,162.82
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,142.42,110.23
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,81.18,59.09
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,39.14,19.78
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,20.77,9.37
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,37.42,25.91
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,54.91,41.52
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,71.87,56.4
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,67.28,52.6
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,63.22,49.06
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,100.71,80.78
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,135.9,109.95
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,140.77,113.35
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,153.36,123.14
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,146.03,111.01
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,136.55,103.23
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,207.85,155.23
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,287.06,213.26
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,288.83,216.54
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,275.31,207.36
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,310.92,234.04
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,348.87,262.31
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,310.98,233.5
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,268.36,200.95
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,188.42,140.4
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,105.35,76.54
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,154.2,114.03
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,204.0,151.64
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,354.3,264.57
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,507.73,376.07
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,495.86,366.87
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,482.42,357.07
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,583.49,431.51
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,674.71,497.3
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,620.11,457.65
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,562.92,416.32
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,716.26,531.54
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,868.3,641.67
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,832.64,615.45
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,781.42,579.84
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,751.47,559.7
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,720.06,538.35
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,650.57,490.49
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,580.15,441.37
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,555.28,424.19
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,516.09,396.41
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,346.52,268.91
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,158.23,121.53
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,131.15,100.7
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,104.64,79.68
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,143.66,112.15
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,181.74,142.41
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,121.49,92.87
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,54.81,38.06
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,26.08,11.79
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,6.83,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,22.74,11.72
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,38.03,27.32
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,48.59,37.24
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,58.96,46.68
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,66.39,53.26
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,75.48,61.06
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,78.29,63.08
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,81.06,64.99
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,83.46,66.66
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,85.7,68.18
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,123.32,74.35
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,179.76,106.95
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,244.02,156.07
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,302.9,205.02
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,360.91,254.33
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,420.2,304.12
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,478.04,352.34
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,535.47,398.69
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,589.38,440.09
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,642.14,478.99
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,691.38,514.54
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,738.63,547.26
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,782.81,575.89
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,824.8,600.9
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,860.81,622.79
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,893.89,642.5
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,923.06,658.17
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,948.95,671.51
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,968.15,683.42
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,983.58,693.15
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,994.24,699.49
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1000.95,703.58
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,1000.82,704.85
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,996.76,703.9
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,986.82,698.92
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,973.08,691.77
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,951.43,679.03
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,937.18,671.13
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,904.89,651.77
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,869.6,630.65
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,825.84,603.88
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,780.06,575.55
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,726.38,541.47
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,675.31,508.54
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,610.3,465.64
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,546.44,420.89
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,470.64,365.67
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,398.66,310.57
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,309.82,240.47
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,229.95,174.18
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,130.03,81.95
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,27.5,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,22.01,11.47
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,35.26,24.87
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,45.18,34.05
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,57.0,44.6
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,46.47,35.36
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,46.35,35.14
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,66.1,52.14
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,84.66,67.83
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,89.31,71.53
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,93.88,75.15
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,115.06,88.52
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,136.59,105.27
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,155.62,119.71
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,175.31,134.57
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,224.74,172.22
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,269.37,205.72
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,325.28,247.77
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,383.24,291.29
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,396.68,301.39
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,404.75,307.36
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,488.31,370.48
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,583.13,440.9
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,551.26,415.62
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,513.47,386.0
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,445.45,335.92
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,377.48,285.03
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,476.92,360.18
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,592.78,445.02
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,510.42,384.54
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,436.33,329.6
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,720.81,547.45
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,960.65,719.48
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,957.75,718.16
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,951.14,716.09
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,936.56,707.64
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,910.53,691.37
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,884.59,674.53
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,855.79,655.7
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,798.41,616.29
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,732.95,570.42
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,677.43,531.44
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,622.17,491.89
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,548.0,436.46
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,460.5,369.99
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,401.4,324.59
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,345.48,280.46
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,286.2,232.3
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,230.0,185.46
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,169.19,134.17
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,104.24,78.89
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,55.21,33.5
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.98,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,12.33,5.17
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,19.77,12.02
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,27.23,18.85
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,35.53,26.37
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,43.85,33.79
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,30.98,22.11
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,18.16,10.55
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,103.11,85.39
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,171.05,143.82
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,113.06,87.41
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,32.35,21.49
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,69.1,52.02
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,104.75,81.25
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,127.58,99.63
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,150.82,118.26
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,162.88,127.77
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,175.26,137.55
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,166.2,129.86
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,156.78,121.95
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,216.83,169.75
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,278.02,217.71
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,380.38,297.59
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,486.49,378.54
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,475.78,369.96
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,463.21,360.3
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,432.64,337.04
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,399.99,312.04
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,358.49,280.3
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,302.17,236.75
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,374.08,292.82
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,434.52,339.04
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,312.96,245.29
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,181.39,141.51
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,197.53,154.51
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,214.04,167.59
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,225.02,176.67
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,236.33,186.06
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,339.31,269.96
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,443.34,352.71
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,330.14,263.78
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,237.33,189.37
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,244.32,196.62
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,249.67,202.2
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,217.36,176.64
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,185.28,150.83
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,152.21,123.31
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,119.67,95.7
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,85.25,66.3
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,51.77,37.37
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,25.14,12.98
