Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.12,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,11.95,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,22.55,12.8
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,35.75,25.98
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,42.2,32.19
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,48.62,38.07
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,53.09,42.05
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,57.47,45.79
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,60.13,47.81
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,68.47,54.73
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,70.29,55.98
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,72.02,57.14
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,113.92,65.03
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,174.44,100.68
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,242.3,153.42
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,303.47,205.4
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,364.32,258.51
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,425.12,311.0
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,483.66,361.16
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,541.38,409.27
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,596.52,453.17
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,650.01,494.34
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,700.22,532.85
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,748.25,568.82
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,792.36,600.1
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,833.89,627.33
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,871.12,652.34
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,905.31,675.18
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,934.15,693.04
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,959.52,708.53
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,979.42,721.81
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,995.48,732.67
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1005.23,738.09
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,1010.93,741.02
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,1010.66,741.25
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,1006.36,739.04
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,995.24,732.94
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,980.3,724.51
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,958.75,713.19
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,933.73,699.57
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,901.27,679.54
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,875.21,663.86
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,831.91,636.69
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,786.51,607.78
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,731.87,570.64
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,676.39,532.25
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,615.96,490.16
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,553.51,443.79
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,477.06,384.03
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,404.57,325.19
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,318.25,254.36
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,240.37,187.54
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,145.61,99.85
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,38.71,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,23.25,13.37
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.3,27.02
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,44.88,34.16
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,52.32,40.86
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,57.35,45.29
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,62.25,49.42
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,65.01,51.47
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,67.68,53.37
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,76.35,60.5
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,78.5,61.98
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,119.1,69.06
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,178.21,103.16
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,238.51,149.16
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,300.1,200.66
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,365.62,256.5
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,425.59,307.6
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,483.81,356.17
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,541.36,402.71
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,596.01,445.63
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,649.19,486.05
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,699.03,523.71
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,746.78,558.9
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,791.37,591.36
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,833.63,620.44
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,870.61,645.14
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,904.63,667.76
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,933.8,685.75
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,959.57,701.42
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,979.94,714.95
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,996.5,726.09
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,1006.8,733.28
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,1013.08,738.01
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,1012.92,738.38
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,1008.74,736.32
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,997.69,730.27
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,982.79,721.86
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,961.41,708.63
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,936.6,693.24
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,914.5,680.06
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,878.97,657.78
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,835.27,629.95
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,789.5,600.4
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,737.1,565.75
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,683.59,529.69
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,622.22,487.46
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,558.6,440.97
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,484.45,384.13
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,413.75,327.75
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,325.48,256.58
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,245.85,189.47
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,149.41,102.56
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,41.18,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.22,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,22.83,13.06
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,33.25,23.23
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,39.86,29.37
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,46.36,35.17
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,50.58,38.83
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,54.72,42.27
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,63.01,49.21
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,66.25,51.68
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,68.14,52.87
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,69.93,53.95
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,112.63,62.23
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,173.5,97.04
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,241.2,148.15
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,302.03,198.38
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,361.85,248.87
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,421.16,298.26
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,478.72,345.62
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,535.38,390.87
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,588.96,431.63
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,640.69,469.57
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,689.16,504.99
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,735.42,537.94
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,778.79,567.51
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,819.76,593.66
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,855.38,616.8
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,888.01,637.98
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,915.36,654.98
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,939.28,669.81
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,958.25,682.41
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,973.45,692.77
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,941.33,673.19
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,878.01,628.43
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,946.73,679.53
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,982.88,702.88
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,911.18,658.09
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,810.98,590.41
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,875.23,640.37
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,914.72,668.58
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,814.32,603.11
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,702.51,526.52
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,613.81,465.18
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,513.04,393.38
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,427.24,330.45
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,331.05,257.98
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,293.37,230.67
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,255.74,202.36
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,216.39,171.41
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,177.48,139.92
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,135.05,104.75
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,94.13,70.08
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,53.83,34.23
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,24.45,14.57
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.61,25.41
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,43.28,32.52
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,50.76,39.19
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,55.5,43.3
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,60.12,47.15
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,62.96,49.25
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,65.69,51.2
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,73.82,57.82
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,75.71,59.08
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,116.22,65.91
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,175.55,99.63
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,235.55,145.15
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,302.79,200.86
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,362.47,251.64
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,422.36,302.05
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,480.63,350.68
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,538.11,397.25
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,592.89,439.54
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,646.24,479.27
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,696.12,516.18
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,743.82,550.52
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,788.41,580.85
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,830.74,607.27
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,867.56,630.64
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,901.31,651.83
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,930.54,668.65
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,956.3,683.14
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,976.15,695.75
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,992.11,706.03
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,1002.22,712.78
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,1008.28,717.17
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,1008.35,718.56
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,1004.39,717.6
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,992.75,711.94
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,977.34,704.03
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,955.2,692.35
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,929.59,678.39
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,896.98,660.09
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,870.74,645.8
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,827.97,619.94
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,783.09,592.34
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,728.57,557.43
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,673.29,521.18
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,613.42,480.23
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,551.54,435.27
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,479.12,379.93
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,409.98,324.94
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,325.97,256.97
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,249.89,192.63
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,159.78,112.01
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,56.59,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,26.52,16.35
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,40.34,29.53
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,50.09,38.57
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,59.62,47.14
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,72.1,58.04
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,83.83,68.03
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,110.87,90.85
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,137.8,113.06
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,139.09,113.5
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,145.94,118.64
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,143.39,95.33
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,176.67,105.15
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,239.17,152.78
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,295.98,200.01
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,352.85,248.8
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,409.69,297.21
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,464.3,343.43
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,518.54,388.22
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,570.12,429.09
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,620.27,467.63
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,667.47,503.95
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,712.92,538.19
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,751.97,566.88
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,797.36,598.61
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,831.71,621.8
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,863.23,642.98
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,822.37,610.32
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,743.89,548.71
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,795.21,585.71
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,838.74,616.59
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,708.78,523.94
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,569.45,422.5
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,683.64,509.0
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,795.71,591.18
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,680.02,507.97
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,562.42,422.2
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,744.65,561.47
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,879.63,659.6
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,760.74,576.29
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,617.28,471.56
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,681.28,524.15
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,723.45,559.11
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,674.67,526.21
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,624.75,491.63
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,561.46,445.38
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,499.45,398.8
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,433.08,347.27
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,369.33,295.78
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,284.46,225.45
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,213.23,164.34
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,132.92,92.98
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,52.53,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,5.97,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.05,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.1,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.16,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,8.22,1.6
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,10.7,3.78
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,13.18,5.92
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,37.21,26.82
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,61.4,47.52
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,60.17,46.26
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,58.95,45.04
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,48.14,33.85
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,37.35,24.87
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,117.33,89.0
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,193.23,148.54
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,124.46,93.98
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,49.18,33.95
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,82.74,60.68
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,115.76,86.66
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,173.86,132.0
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,232.76,177.31
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,199.59,151.58
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,165.32,125.02
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,199.57,151.24
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,234.41,177.52
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,173.3,130.44
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,111.03,82.01
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,230.58,174.74
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,365.43,276.02
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,519.08,391.69
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,665.76,498.77
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,479.91,363.35
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,260.59,197.95
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,260.57,198.84
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,260.55,199.21
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,211.59,161.82
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,162.79,124.08
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,275.27,213.71
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,382.3,297.96
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,262.27,205.02
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,136.09,104.58
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,315.8,252.51
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,483.27,386.27
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,383.04,307.43
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,303.52,243.86
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,267.36,215.69
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,231.59,187.24
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,191.12,153.97
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,141.75,112.86
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,104.31,81.15
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,68.18,50.24
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,38.0,23.65
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.45,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,31.12,20.06
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,47.03,34.8
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,62.4,48.59
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,77.36,61.74
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,86.67,69.68
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,99.9,80.77
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,90.4,72.23
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,79.62,62.65
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,123.11,98.99
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,163.8,132.31
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,179.24,133.29
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,225.11,159.94
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,265.97,190.91
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,307.38,224.07
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,343.57,254.07
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,376.74,281.06
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,423.56,316.41
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,476.52,356.42
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,539.99,404.76
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,623.66,468.25
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,670.69,503.92
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,716.13,537.64
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,761.64,570.05
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,797.81,595.4
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,832.56,618.61
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,864.65,639.82
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,893.25,657.19
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,918.84,672.38
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,937.86,684.51
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,953.28,694.3
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,963.68,699.78
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,970.23,703.09
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,969.1,702.86
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,964.15,700.31
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,953.98,694.49
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,940.14,686.38
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,929.79,681.87
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,904.6,667.48
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,871.53,646.73
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,835.71,624.07
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,793.61,597.7
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,749.57,569.66
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,701.44,537.36
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,648.92,501.39
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,586.57,457.89
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,525.22,413.44
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,454.74,359.49
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,387.56,306.1
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,306.0,239.74
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,232.13,177.46
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,143.78,101.24
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,61.34,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,20.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.94,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,31.51,20.32
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,48.95,36.18
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,61.18,47.16
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,71.51,56.2
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,79.45,62.9
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,87.11,69.16
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,89.03,70.4
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,91.44,72.02
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,93.24,73.09
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,94.88,74.03
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,128.07,78.14
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,180.14,107.04
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,234.67,147.32
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,290.76,192.7
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,350.99,242.32
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,406.27,287.99
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,460.23,332.53
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,513.83,375.72
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,564.86,415.11
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,614.75,452.47
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,661.23,487.34
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,705.95,520.22
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,746.47,549.64
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,784.5,576.88
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,818.61,600.9
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,850.08,622.04
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,875.8,638.05
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,898.26,651.89
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,916.42,664.02
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,931.06,673.93
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,936.96,678.49
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,939.13,680.78
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,936.67,681.3
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,930.57,679.57
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,922.41,675.24
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,903.47,663.85
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,879.37,648.87
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,852.37,631.98
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,707.53,530.33
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,560.84,423.31
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,629.83,478.83
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,678.29,518.24
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,548.32,422.74
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,419.66,326.14
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,421.57,330.35
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,430.89,338.76
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,358.62,282.84
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,280.81,221.32
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,211.06,164.53
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,147.64,111.7
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,75.45,51.31
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,28.64,18.22
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,43.74,32.06
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,55.77,42.9
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,67.43,53.15
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,75.84,60.31
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,83.94,67.01
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,91.13,72.79
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,97.95,78.15
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,102.78,81.75
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,105.67,83.7
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,143.43,92.61
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,196.96,124.28
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,248.04,161.92
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,301.07,204.64
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,355.55,250.13
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,409.1,294.38
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,460.16,336.1
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,511.46,377.0
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,559.82,414.01
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,606.8,448.89
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,651.43,482.03
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,694.88,513.55
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,742.06,547.6
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,786.53,579.39
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,674.83,495.76
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,504.4,368.37
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,489.26,357.38
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,472.4,344.54
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,472.19,344.56
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,471.37,344.11
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,521.16,380.49
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,587.38,427.47
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,631.49,459.76
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,691.17,502.17
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,668.73,487.12
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,644.66,471.43
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,752.56,552.79
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,842.52,619.95
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,691.4,513.88
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,538.79,404.06
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,617.12,466.31
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,667.84,507.35
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,612.17,468.24
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,556.99,429.28
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,494.58,384.37
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,434.19,339.69
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,364.51,286.43
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,288.07,226.43
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,217.4,169.24
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,153.28,116.02
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,90.59,62.85
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,23.57,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,9.52,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.55,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,10.71,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,27.2,17.03
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,43.07,31.39
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,60.55,46.86
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,75.97,60.26
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,91.9,73.77
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,107.53,86.71
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,122.25,98.61
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,139.91,112.74
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,96.56,76.19
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,48.95,35.96
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,75.3,55.23
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,100.25,74.71
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,62.01,44.04
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,22.43,12.34
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,191.77,141.79
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,362.77,266.62
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,413.61,302.2
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,479.26,349.67
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,537.73,391.77
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,602.24,437.81
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,646.27,469.31
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,689.12,499.4
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,730.89,527.99
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,772.01,555.63
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,760.3,545.17
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,734.18,525.05
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,683.68,490.26
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,621.62,447.02
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,640.97,461.68
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,659.56,475.27
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,802.7,577.73
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,924.76,662.3
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,921.99,661.37
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,915.75,659.59
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,896.19,648.05
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,873.57,634.14
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,721.05,529.13
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,546.09,405.32
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,528.99,396.01
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,510.04,384.26
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,461.36,350.42
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,413.05,316.38
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,486.77,374.59
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,548.14,421.55
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,486.92,376.86
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,427.69,333.34
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,359.89,282.1
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,285.62,224.31
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,216.22,168.48
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,153.18,116.38
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,79.94,55.51
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
