Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,12.49,0.39
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,32.71,21.81
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,51.99,39.36
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,70.52,55.89
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,87.3,70.57
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,101.36,82.51
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,114.94,93.75
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,125.34,102.04
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,135.33,109.83
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,142.8,115.41
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,142.18,114.23
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,173.13,120.49
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,219.27,147.7
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,265.47,181.05
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,313.92,218.85
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,361.19,256.55
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,410.53,295.68
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,458.97,334.16
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,505.54,370.35
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,551.69,404.69
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,598.37,438.38
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,608.16,444.68
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,602.5,439.28
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,634.31,461.66
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,668.92,485.41
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,694.67,501.5
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,713.4,512.71
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,799.08,572.29
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,881.61,628.06
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,898.43,638.44
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,911.85,647.36
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,845.54,601.58
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,762.76,545.03
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,757.32,544.26
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,749.64,541.34
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,765.83,553.8
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,764.99,555.19
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,769.05,559.93
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,768.63,561.73
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,741.74,545.57
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,711.9,527.52
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,539.18,406.48
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,380.15,289.7
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,375.78,289.26
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,367.69,284.93
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,320.2,249.5
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,275.19,215.37
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,284.9,223.5
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,276.09,216.02
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,208.49,161.69
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,146.75,111.01
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,77.13,53.44
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,6.4,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,12.37,0.87
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,29.69,19.17
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,46.13,34.05
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,62.33,48.41
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,78.3,62.26
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,93.18,74.83
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,109.45,88.27
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,125.39,100.93
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,140.79,112.84
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,155.67,124.58
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,169.91,135.69
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,193.86,144.94
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,207.34,154.87
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,213.41,159.47
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,225.56,168.9
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,233.14,174.44
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,240.19,179.58
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,237.28,177.16
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,233.63,174.21
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,182.11,135.44
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,128.06,94.33
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,186.77,139.02
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,246.39,183.1
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,238.7,176.93
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,230.71,170.88
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,256.41,190.09
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,282.53,209.3
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,308.18,227.84
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,334.31,246.6
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,329.6,243.84
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,324.62,241.1
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,215.03,160.74
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,106.21,78.03
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,92.91,68.16
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,79.61,57.96
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,91.93,67.81
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,104.36,77.75
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,116.13,87.38
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,128.12,97.24
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,147.6,112.97
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,167.69,129.19
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,256.31,200.89
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,333.82,262.57
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,241.48,190.24
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,142.43,111.04
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,121.99,95.03
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,101.77,78.78
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,83.9,64.28
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,65.92,49.41
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,48.3,34.66
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,30.6,19.64
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,18.56,9.13
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,6.57,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.41,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.97,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,11.53,1.07
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,29.5,19.7
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,46.73,35.63
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,62.32,49.83
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,78.28,64.06
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,90.68,74.96
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,100.79,83.64
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,123.58,102.98
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,141.13,117.46
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,155.31,128.85
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,177.8,147.07
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,193.2,149.99
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,208.81,161.54
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,242.28,184.45
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,292.48,220.96
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,316.86,240.56
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,339.0,258.06
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,346.25,264.41
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,342.26,261.74
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,310.92,237.7
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,277.23,211.66
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,325.25,247.96
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,377.8,286.91
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,349.45,264.9
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,314.98,238.57
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,361.94,273.72
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,406.73,306.59
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,363.81,274.17
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,308.95,233.06
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,321.98,243.14
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,348.4,262.89
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,289.79,219.33
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,243.87,185.02
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,285.28,217.33
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,344.53,262.57
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,317.99,242.79
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,275.42,211.06
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,368.07,283.34
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,462.79,355.12
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,329.46,254.77
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,202.7,156.63
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,176.67,137.08
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,150.81,117.11
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,106.63,81.92
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,63.91,47.29
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,55.54,40.69
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,47.19,33.96
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,38.86,27.07
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,30.54,20.09
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,23.08,13.77
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,15.64,7.37
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,9.45,1.94
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.28,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.71,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,19.39,10.82
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,30.59,21.05
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,43.97,33.02
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,57.01,44.52
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,71.04,56.74
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,84.94,68.66
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,99.07,80.44
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,113.06,91.92
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,125.58,102.17
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,137.99,112.25
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,103.39,78.81
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,64.06,46.7
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,77.5,57.34
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,90.44,67.42
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,156.41,119.09
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,222.19,169.5
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,209.43,159.37
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,195.63,148.59
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,241.58,183.34
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,288.58,218.18
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,380.72,286.38
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,481.75,359.07
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,467.31,347.05
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,449.78,333.23
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,407.81,302.96
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,362.73,270.09
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,518.04,384.5
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,681.51,499.15
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,568.02,418.23
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,444.25,328.84
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,369.19,275.19
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,279.5,209.19
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,275.99,207.55
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,272.41,205.65
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,249.08,188.35
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,225.58,170.84
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,339.43,259.29
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,459.48,350.0
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,451.52,345.3
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,442.0,339.93
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,374.94,290.25
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,293.84,228.85
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,289.57,227.63
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,297.18,235.28
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,263.07,209.33
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,229.03,182.96
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,309.08,249.66
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,374.97,301.32
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,298.46,237.39
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,226.0,175.68
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,150.08,110.12
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,78.64,27.09
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,26.83,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.71,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.28,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,7.8,0.98
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,12.33,5.13
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,18.11,10.33
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,23.91,15.47
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,62.27,49.02
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,96.82,78.63
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,79.22,63.07
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,58.9,45.29
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,74.71,58.64
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,89.56,71.01
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,86.79,65.19
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,83.84,62.48
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,97.03,72.72
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,110.27,82.88
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,210.77,159.84
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,316.17,238.58
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,364.5,273.89
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,426.66,319.82
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,315.12,238.03
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,185.74,139.89
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,288.59,218.34
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,395.97,297.67
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,370.27,277.61
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,342.16,256.22
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,535.33,400.8
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,738.72,544.87
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,810.39,596.58
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,879.4,645.19
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,814.33,596.92
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,721.87,528.45
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,692.2,508.34
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,645.56,476.07
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,671.34,495.5
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,680.86,503.51
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,688.41,510.87
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,693.45,516.59
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,681.59,511.08
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,667.16,503.85
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,538.09,410.02
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,380.05,291.99
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,492.79,382.21
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,577.78,449.36
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,450.18,353.2
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,332.57,262.45
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,294.29,233.96
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,256.32,204.73
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,216.05,172.49
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,176.84,140.4
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,135.0,105.64
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,94.99,71.83
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,51.34,34.87
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,14.87,1.51
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,8.54,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,16.51,5.33
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,33.32,22.99
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,49.7,38.14
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,64.24,51.35
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,79.27,64.7
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,97.28,80.47
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,114.65,95.4
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,113.56,93.93
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,111.73,91.82
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,124.25,102.0
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,136.65,111.93
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,169.63,129.97
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,232.77,172.93
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,266.32,198.1
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,300.53,225.13
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,332.6,251.05
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,363.02,275.21
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,310.75,237.26
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,251.83,192.76
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,156.67,118.88
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,56.1,39.34
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,181.66,138.26
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,307.55,234.07
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,323.46,245.04
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,339.5,256.39
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,378.7,285.46
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,419.39,315.28
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,398.9,299.5
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,376.94,282.9
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,369.96,278.0
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,362.36,272.61
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,495.46,372.31
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,617.85,461.07
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,787.04,586.95
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,920.46,682.75
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,656.72,496.53
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,341.94,259.42
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,295.69,226.42
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,235.11,180.82
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,217.85,168.0
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,200.57,154.98
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,327.85,258.06
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,422.26,333.83
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,238.72,189.91
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,53.89,38.81
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,46.78,33.26
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,39.7,27.56
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,33.04,22.12
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,26.4,16.59
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,19.77,10.97
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,13.16,5.31
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,8.21,0.98
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.28,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.71,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.46,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.28,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.11,4.27
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,18.97,11.25
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,21.46,13.37
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,23.97,15.48
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,26.89,17.96
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,29.82,20.43
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,44.82,31.74
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,59.88,44.07
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,58.67,42.93
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,57.47,41.82
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,76.76,57.49
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,95.47,72.53
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,97.6,74.08
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,99.76,75.67
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,130.95,100.31
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,162.66,124.88
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,320.52,246.03
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,485.61,365.6
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,542.85,405.33
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,605.98,449.34
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,592.07,438.56
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,576.23,426.9
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,628.41,463.94
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,690.76,506.57
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,677.75,495.92
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,650.33,476.42
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,574.53,422.83
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,480.54,355.8
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,377.59,282.74
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,260.26,196.38
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,331.66,250.5
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,391.18,294.02
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,317.1,240.22
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,229.45,175.07
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,236.63,181.64
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,243.9,187.97
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,252.8,196.07
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,246.4,192.41
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,182.96,142.86
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,135.04,104.76
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,117.11,90.87
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,99.27,76.74
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,254.3,206.62
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,373.63,300.64
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,298.37,237.76
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,226.93,177.22
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,151.26,112.35
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,81.76,38.75
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,27.57,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,19.35,7.98
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,31.1,21.17
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.65,31.91
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,52.02,40.46
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,59.06,46.71
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,59.77,47.2
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,74.9,60.15
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,100.27,81.61
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,124.89,101.97
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,133.94,108.92
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,142.88,115.75
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,157.76,121.35
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,173.81,132.73
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,201.34,153.02
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,239.48,181.4
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,279.86,210.66
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,324.09,242.76
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,347.43,259.63
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,370.95,276.5
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,468.1,347.7
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,605.2,447.74
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,650.85,481.08
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,694.62,512.92
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,736.2,541.96
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,775.89,569.08
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,809.23,590.94
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,839.94,610.79
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,866.63,627.97
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,890.27,643.19
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,908.07,654.69
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,922.31,664.03
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,930.57,668.36
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,935.12,670.47
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,934.12,670.54
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,929.44,668.44
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,919.23,663.52
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,916.81,663.77
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,895.67,653.18
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,871.35,640.61
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,839.11,621.42
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,804.33,600.37
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,763.27,574.4
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,724.1,549.45
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,673.15,516.06
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,621.67,480.89
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,562.84,439.14
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,504.93,396.78
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,437.53,345.72
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,373.23,295.2
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,299.21,235.14
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,228.69,176.25
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,153.03,112.4
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,84.28,42.0
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,28.37,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,19.38,7.98
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,37.87,26.37
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,55.12,41.88
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,61.89,48.09
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,70.71,55.77
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,86.75,69.51
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,108.46,87.83
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,116.68,94.28
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,131.68,106.31
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,147.05,118.44
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,162.25,130.26
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,183.04,139.04
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,218.94,164.38
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,241.85,181.12
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,265.3,198.66
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,226.58,169.98
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,183.39,137.5
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,184.13,137.99
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,184.73,138.3
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,165.33,123.13
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,145.2,107.44
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,201.18,149.97
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,257.99,192.33
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,295.46,219.89
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,337.14,250.32
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,449.49,332.57
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,574.08,420.63
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,471.56,347.24
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,369.04,272.93
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,511.07,377.53
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,647.01,473.37
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,531.93,390.77
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,397.67,293.56
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,500.8,370.25
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,589.37,434.23
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,513.3,379.95
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,419.37,312.58
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,526.49,394.35
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,629.32,470.35
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,687.24,514.35
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,722.65,542.98
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,678.69,514.04
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,633.92,484.48
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,583.93,449.79
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,533.95,414.33
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,474.71,371.47
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,405.14,319.73
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,340.23,269.7
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,279.6,221.55
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,214.66,168.65
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,154.89,118.94
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,89.09,64.15
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,33.67,14.57
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,13.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,11.95,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,21.88,9.89
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,36.21,24.83
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.45,36.88
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,51.68,39.12
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,57.88,44.52
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,55.93,42.81
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,53.03,40.2
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,62.22,47.83
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,71.36,55.28
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,115.31,91.93
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,156.4,125.53
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,185.42,140.26
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,223.19,165.23
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,232.33,159.86
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,285.22,191.8
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,325.84,234.1
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,345.87,256.36
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,298.88,223.18
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,236.76,177.43
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,224.83,168.18
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,212.21,158.3
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,183.75,136.73
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,154.37,114.36
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,165.34,122.76
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,176.48,131.21
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,227.03,169.39
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,278.45,207.7
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,487.88,363.17
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,701.68,513.12
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,723.41,528.08
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,743.74,543.33
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,769.6,562.75
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,805.79,588.88
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,618.12,456.76
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,407.93,303.16
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,558.14,417.27
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,706.04,524.76
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,683.19,509.24
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,658.39,493.31
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,715.57,538.32
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,754.68,570.14
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,714.04,543.47
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,671.76,515.64
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,612.43,473.84
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,561.03,436.9
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,502.36,394.21
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,445.37,351.64
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,377.28,298.61
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,313.57,247.66
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,235.13,184.38
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,174.1,133.58
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,110.73,80.38
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,45.9,22.55
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,17.56,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
