Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,20.79,9.33
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,33.92,22.93
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.74,34.58
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,56.23,43.05
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,65.45,51.03
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,82.6,65.69
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,102.23,82.23
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,118.53,95.51
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,133.97,107.85
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,145.42,116.7
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,156.23,124.94
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,185.86,137.43
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,209.3,157.05
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,230.81,172.98
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,252.57,189.36
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,253.52,190.08
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,251.88,188.73
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,266.13,199.34
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,280.68,210.13
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,225.04,168.01
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,165.56,122.67
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,206.58,153.8
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,248.24,184.99
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,224.67,167.21
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,200.42,148.98
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,303.45,226.31
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,407.68,302.57
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,367.44,272.41
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,315.87,234.19
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,264.42,196.38
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,212.28,157.57
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,349.51,260.77
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,483.6,358.43
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,719.98,534.96
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,907.19,668.17
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,814.13,601.66
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,702.85,520.97
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,515.03,387.27
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,329.82,248.92
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,460.69,351.45
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,584.48,445.15
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,589.16,451.84
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,604.62,466.5
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,502.93,391.49
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,423.26,331.32
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,377.17,297.36
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,331.86,263.04
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,282.26,223.92
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,234.6,185.44
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,174.29,136.29
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,127.68,97.27
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,79.83,56.96
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,29.58,13.32
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,12.86,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,12.38,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,22.61,10.84
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,37.58,26.02
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,52.31,39.35
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,56.35,43.15
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,61.2,47.38
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,82.89,65.82
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,106.37,85.42
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,123.01,98.93
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,138.78,111.49
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,159.38,128.09
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,172.91,138.72
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,196.52,146.43
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,228.05,167.2
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,261.31,190.59
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,298.27,218.04
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,332.51,244.8
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,366.19,270.84
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,394.79,292.94
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,418.31,311.22
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,430.3,320.24
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,431.35,320.59
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,453.09,336.45
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,474.1,351.49
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,471.63,348.88
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,466.26,344.17
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,452.49,334.12
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,436.85,322.7
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,491.23,362.73
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,556.84,410.06
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,424.08,314.35
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,285.5,212.06
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,363.33,270.31
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,432.52,320.99
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,531.73,394.63
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,616.24,456.57
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,696.77,516.98
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,773.44,573.8
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,745.32,555.58
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,715.12,536.36
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,645.93,487.96
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,594.06,451.07
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,563.13,431.02
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,530.29,409.16
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,487.08,378.12
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,443.29,346.2
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,388.37,305.09
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,336.96,265.8
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,268.8,212.44
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,216.28,170.23
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,163.92,127.68
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,114.83,87.07
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,61.69,43.03
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,16.52,5.38
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,8.54,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,7.26,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,14.01,4.64
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,30.52,20.01
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,46.38,34.14
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,63.18,48.83
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,79.84,63.13
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,97.86,78.26
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,113.69,91.24
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,106.57,84.75
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,96.88,76.18
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,73.97,56.76
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,48.12,34.93
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,96.54,71.7
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,142.05,107.15
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,165.13,124.6
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,188.94,142.57
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,194.54,146.35
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,200.0,150.05
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,238.97,179.38
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,273.18,204.85
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,246.64,184.4
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,212.07,157.97
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,220.76,164.48
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,229.55,171.0
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,270.04,201.23
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,311.42,231.79
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,312.6,232.52
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,313.57,233.23
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,368.23,273.03
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,418.41,308.88
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,426.64,314.91
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,434.67,320.99
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,422.98,312.8
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,410.6,304.18
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,463.55,343.91
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,532.95,394.59
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,451.54,335.93
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,385.43,287.81
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,375.31,281.4
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,364.74,274.48
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,271.82,205.29
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,169.76,127.42
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,186.04,140.77
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,202.63,154.23
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,265.66,205.18
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,325.42,252.89
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,287.18,224.05
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,249.74,195.51
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,210.93,165.33
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,173.02,135.14
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,124.64,95.81
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,87.53,65.04
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,54.12,37.07
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,19.57,7.65
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,2.99,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,14.4,6.44
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,23.09,14.13
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,33.05,22.84
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,43.03,31.43
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,69.43,53.97
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,94.31,74.9
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,104.18,82.77
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,113.96,90.45
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,115.23,91.15
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,116.28,91.69
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,139.34,105.41
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,163.43,123.64
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,198.69,149.79
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,244.34,183.84
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,297.18,218.85
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,387.52,284.41
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,387.85,289.2
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,379.41,285.33
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,450.02,338.06
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,539.96,405.02
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,510.79,383.15
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,471.12,352.72
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,550.53,411.25
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,638.11,474.2
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,607.31,450.72
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,571.74,424.06
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,439.62,328.3
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,297.47,222.1
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,397.3,297.25
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,491.79,366.88
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,715.3,536.19
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,900.08,670.98
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,906.87,674.73
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,901.85,671.32
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,795.6,594.45
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,679.2,508.09
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,692.31,520.35
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,717.76,540.41
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,687.3,519.13
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,655.06,496.75
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,520.47,398.45
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,393.73,303.25
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,466.49,362.47
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,526.9,410.53
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,462.32,362.1
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,389.96,307.28
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,330.81,261.73
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,274.87,217.37
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,211.72,166.11
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,145.96,111.89
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,88.03,63.61
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,28.78,14.11
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,12.6,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.62,10.47
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,40.63,28.51
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,59.11,45.0
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,37.09,26.42
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.87,2.9
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,28.89,19.35
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,48.02,35.74
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,50.54,37.66
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,53.06,39.57
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,36.02,24.98
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,10.5
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,36.08,23.51
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,53.2,37.07
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,106.25,78.88
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,157.28,118.5
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,136.31,101.79
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,113.93,84.08
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,140.79,104.74
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,168.25,125.72
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,260.48,195.4
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,357.9,267.27
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,295.92,220.93
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,228.62,170.36
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,247.29,184.01
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,266.26,197.62
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,275.07,203.99
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,283.93,210.43
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,249.44,184.42
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,214.21,157.91
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,226.13,166.79
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,238.13,175.57
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,285.97,210.75
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,349.2,256.27
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,330.89,243.19
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,297.58,219.52
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,414.35,305.33
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,534.23,388.82
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,709.91,513.26
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,848.14,605.3
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,821.85,586.65
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,792.29,568.04
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,680.85,497.1
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,553.3,411.46
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,596.25,446.46
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,618.27,464.95
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,560.0,425.54
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,502.6,385.95
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,440.26,340.32
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,380.17,294.48
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,307.58,237.89
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,238.08,181.7
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,163.3,120.02
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,99.01,61.28
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,33.13,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,25.16,13.32
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,40.02,28.09
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,55.04,41.54
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,49.93,37.47
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,48.87,36.59
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,57.13,43.65
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,65.25,50.47
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,98.67,78.47
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,130.47,104.58
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,154.41,123.74
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,173.29,138.46
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,192.61,143.87
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,226.18,167.86
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,233.79,174.15
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,236.72,177.36
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,277.02,206.58
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,321.09,238.53
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,341.3,253.13
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,361.22,267.32
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,426.8,314.57
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,503.25,369.35
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,548.7,402.49
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,597.82,438.17
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,628.55,460.06
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,658.83,481.43
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,693.89,505.96
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,731.05,531.59
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,803.46,586.19
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,873.79,636.92
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,892.13,648.87
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,906.96,658.91
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,915.43,664.88
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,920.21,668.58
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,830.01,606.08
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,713.82,522.07
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,809.53,594.79
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,881.3,647.14
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,860.1,634.67
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,842.05,624.97
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,810.91,605.08
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,777.39,583.54
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,736.66,557.75
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,694.38,530.14
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,645.08,495.66
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,595.25,460.18
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,536.84,418.39
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,473.0,371.47
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,411.17,323.89
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,352.17,277.04
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,281.88,220.45
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,218.15,167.6
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,147.62,108.87
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,79.09,48.85
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,27.79,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,20.44,9.87
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,36.74,25.42
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,52.72,39.75
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,68.82,53.89
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,82.59,65.72
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,90.49,72.4
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,100.68,80.85
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,119.37,96.15
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,143.35,115.57
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,113.79,90.54
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,94.7,74.34
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,156.81,110.57
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,229.56,167.52
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,222.42,164.62
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,218.24,164.88
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,191.62,144.23
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,162.04,121.29
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,203.27,152.36
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,245.29,183.46
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,243.67,181.68
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,241.69,179.76
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,267.16,198.6
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,293.2,217.67
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,318.83,236.4
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,347.63,257.35
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,578.82,431.91
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,805.91,593.19
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,831.59,607.51
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,867.25,629.85
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,885.47,641.47
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,900.2,650.96
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,865.65,626.22
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,815.28,588.44
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,785.96,570.11
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,741.06,541.2
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,642.98,472.19
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,528.7,390.58
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,566.22,420.12
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,617.01,457.33
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,712.03,528.7
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,783.98,581.11
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,743.96,556.08
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,702.29,530.49
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,652.01,496.99
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,601.43,462.15
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,543.77,421.41
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,487.05,380.18
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,413.38,324.82
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,350.78,276.04
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,281.71,220.75
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,219.07,168.94
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,147.03,108.93
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,77.83,48.88
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,27.11,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.69,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.74,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,8.63,1.9
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,11.52,4.44
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,16.48,8.77
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,13.07
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,23.95,15.18
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,26.45,17.27
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,86.69,68.33
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,140.27,112.02
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,165.89,122.3
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,220.52,153.1
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,261.7,182.33
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,304.74,215.41
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,333.77,234.74
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,381.93,270.94
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,432.21,312.72
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,482.5,353.74
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,530.44,391.47
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,577.17,427.34
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,620.87,460.42
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,663.25,491.86
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,703.63,522.42
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,747.04,554.71
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,781.39,578.12
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,813.37,598.9
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,840.67,615.35
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,865.07,629.79
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,884.2,641.55
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,899.86,651.06
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,910.9,657.6
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,905.64,653.7
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,918.44,661.67
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,914.96,659.05
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,906.33,653.95
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,894.17,646.73
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,874.19,634.59
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,851.09,620.53
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,823.6,604.17
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,793.24,585.85
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,754.26,562.03
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,716.77,538.91
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,668.03,507.49
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,618.61,474.05
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,562.28,434.52
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,506.65,394.33
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,436.9,341.39
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,370.96,289.85
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,295.85,230.31
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,232.52,178.17
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,160.24,118.34
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,98.7,63.63
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,32.74,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,11.52,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,21.94,11.16
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,38.5,26.93
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,53.87,40.75
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,68.55,53.66
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,82.95,66.02
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,87.64,69.94
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,92.28,73.7
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,108.42,87.09
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,124.39,100.15
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,144.23,116.27
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,173.06,139.59
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,176.0,132.68
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,195.22,148.41
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,153.59,115.83
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,105.51,78.32
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,111.04,82.35
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,116.65,86.38
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,183.62,137.76
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,250.99,188.46
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,154.35,114.66
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,51.91,35.21
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,239.21,179.36
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,427.97,317.86
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,351.07,260.72
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,265.99,197.47
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,190.96,141.52
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,114.26,83.11
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,76.92,54.4
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,39.46,25.28
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,44.9,29.62
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,50.33,33.96
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,62.5,43.52
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,74.7,53.09
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,58.58,40.61
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,42.6,28.16
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,40.47,26.53
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,38.34,24.89
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,35.38,22.66
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,32.43,20.41
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,60.36,42.83
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,88.66,65.51
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,147.53,112.94
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,209.33,162.34
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,313.01,246.27
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,395.79,312.16
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,339.24,269.34
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,297.59,237.55
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,245.52,196.01
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,196.72,156.33
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,152.29,119.6
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,102.64,78.18
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,61.32,43.53
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,20.01,9.22
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,24.84,13.53
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,39.74,28.14
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,54.39,41.39
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,63.57,49.59
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,73.24,57.92
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,80.38,63.96
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,87.27,69.62
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,91.51,72.79
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,96.13,76.21
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,98.33,77.75
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,100.31,79.11
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,123.7,80.34
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,173.16,105.34
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,244.22,163.84
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,301.14,213.74
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,329.37,230.97
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,379.63,267.86
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,424.48,307.35
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,448.62,328.12
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,477.05,348.93
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,503.63,367.74
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,529.82,386.86
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,557.04,406.61
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,612.19,444.12
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,669.45,482.02
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,690.98,496.15
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,710.58,509.19
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,753.43,537.66
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,793.5,563.8
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,788.18,560.93
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,779.54,556.41
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,760.75,545.33
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,747.8,537.91
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,770.16,555.13
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,779.41,563.69
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,695.94,507.31
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,625.89,458.93
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,474.99,353.35
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,325.04,243.7
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,532.12,403.0
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,711.39,533.73
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,560.76,425.43
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,421.87,323.28
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,308.36,238.18
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,175.8,135.09
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,154.18,118.97
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,132.79,102.47
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,109.66,84.05
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,87.02,65.75
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,67.33,49.75
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,47.48,33.3
