Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,31.23,19.62
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,15.67,6.11
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,8.11,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.13,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.1,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,8.21,1.35
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,12.33,5.07
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,17.7,9.85
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,23.08,14.6
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,53.03,40.68
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,80.88,64.57
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,114.44,92.76
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,139.15,112.96
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,153.65,124.6
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,173.48,140.54
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,195.32,147.53
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,225.4,167.89
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,211.53,159.23
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,180.15,137.63
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,223.9,170.75
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,260.17,197.64
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,311.68,235.98
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,367.49,277.34
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,390.37,293.75
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,413.63,310.38
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,413.98,310.34
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,412.44,308.85
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,440.62,328.59
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,469.96,348.79
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,588.63,435.45
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,714.56,523.66
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,690.01,503.4
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,653.31,475.9
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,695.14,505.33
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,729.21,528.66
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,736.55,533.82
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,741.84,537.91
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,850.55,617.23
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,919.6,664.3
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,910.55,659.3
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,897.94,652.97
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,878.75,641.85
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,856.34,628.72
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,837.37,617.91
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,806.23,598.92
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,767.84,574.52
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,727.47,548.59
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,680.9,518.44
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,633.14,486.84
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,580.47,449.88
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,526.08,410.6
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,463.89,363.71
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,403.82,316.79
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,333.83,260.9
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,269.32,207.42
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,195.85,145.89
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,132.52,88.69
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,58.3,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,8.54,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,16.5,7.26
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,31.01,20.95
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,45.12,33.72
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,60.87,47.68
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,76.48,61.23
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,96.83,78.7
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,114.43,93.51
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,130.21,106.33
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,145.45,118.47
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,94.98,75.65
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,68.45,53.0
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,93.87,54.39
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,149.16,81.1
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,228.82,150.63
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,300.01,216.12
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,337.55,246.54
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,373.07,275.18
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,409.11,300.32
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,481.11,355.57
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,516.27,384.51
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,533.48,397.02
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,402.11,302.32
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,245.96,184.57
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,161.92,120.95
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,75.46,53.89
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,302.05,228.75
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,540.09,401.59
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,613.35,453.29
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,696.83,511.72
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,439.01,328.78
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,161.88,120.25
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,128.11,94.74
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,94.23,68.45
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,240.34,181.69
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,388.59,292.58
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,320.19,241.59
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,238.79,180.67
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,336.68,256.29
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,423.29,321.45
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,347.99,265.22
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,273.46,209.07
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,377.29,291.92
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,474.34,367.01
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,301.9,235.55
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,131.53,100.58
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,115.35,88.31
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,99.18,75.58
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,83.32,62.93
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,67.41,50.04
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,52.42,37.75
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,37.34,25.18
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,25.19,14.87
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,13.17,4.41
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,6.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,22.01,11.65
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,30.54,20.58
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,38.89,28.29
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,59.12,46.16
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,83.1,66.98
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,89.63,72.39
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,96.47,77.92
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,106.68,86.01
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,116.8,93.85
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,140.56,113.13
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,163.78,131.65
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,159.02,121.23
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,153.67,116.48
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,211.23,156.44
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,295.72,217.05
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,326.63,239.59
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,371.4,273.22
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,416.31,307.32
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,462.59,342.97
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,490.59,365.42
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,506.11,377.6
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,529.99,395.61
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,552.33,412.11
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,572.75,427.12
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,592.17,441.24
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,652.02,485.94
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,715.32,532.62
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,727.95,541.8
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,738.37,549.64
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,766.51,569.93
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,787.71,585.37
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,742.89,553.44
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,703.2,524.85
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,678.83,507.76
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,652.63,489.22
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,652.44,490.53
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,650.2,490.35
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,574.78,435.82
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,515.52,392.34
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,517.46,395.95
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,532.82,408.97
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,521.02,402.65
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,506.0,393.99
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,459.19,359.4
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,412.63,324.62
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,373.05,295.32
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,333.07,265.03
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,372.95,297.24
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,390.86,310.03
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,321.44,253.31
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,257.43,199.69
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,180.74,135.43
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,118.85,80.65
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,52.64,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,13.23,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,23.96,13.05
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,33.8,23.15
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,45.41,33.65
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,61.55,47.87
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,82.71,66.12
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,84.55,67.49
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,84.29,66.95
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,77.0,60.38
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,69.05,53.3
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,77.04,59.71
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,78.34,60.45
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,100.77,60.49
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,155.32,86.25
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,225.84,152.28
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,273.67,203.32
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,317.08,230.51
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,382.5,276.89
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,419.17,307.97
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,455.16,337.15
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,512.61,380.57
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,596.74,444.69
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,643.53,481.01
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,688.31,515.14
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,706.82,525.96
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,706.64,522.4
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,775.17,575.88
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,838.33,623.16
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,866.02,641.78
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,890.63,658.5
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,911.01,672.06
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,927.78,683.25
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,938.13,690.58
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,944.66,695.5
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,946.44,696.65
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,944.41,695.4
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,934.6,689.84
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,921.22,682.04
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,902.35,671.49
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,880.16,658.74
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,853.34,641.55
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,831.98,628.17
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,793.81,603.6
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,753.47,577.36
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,681.48,526.96
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,609.33,474.41
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,553.51,433.56
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,498.7,392.4
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,440.39,347.74
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,383.48,302.77
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,317.47,250.08
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,252.33,196.27
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,182.73,137.54
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,122.37,83.84
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,54.31,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,11.95,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.98,12.45
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,31.13,21.09
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,39.16,28.54
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,44.39,33.31
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,49.54,37.82
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,52.88,40.61
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,61.22,47.62
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,63.75,49.41
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,66.2,51.09
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,67.69,52.05
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,69.1,52.93
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,92.78,53.74
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,159.06,87.6
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,216.36,127.81
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,274.4,174.84
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,331.74,223.4
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,389.0,272.01
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,444.72,319.2
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,499.54,364.53
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,551.49,405.79
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,601.84,444.52
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,649.5,480.89
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,695.02,514.76
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,737.09,545.42
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,776.7,573.69
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,811.89,597.07
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,844.34,618.25
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,872.37,635.43
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,897.26,650.47
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,916.98,663.1
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,933.01,673.39
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,943.88,680.79
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,950.89,685.85
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,952.19,686.98
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,949.63,685.79
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,938.88,679.43
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,924.56,670.93
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,906.05,661.12
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,884.19,649.15
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,855.94,631.67
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,824.81,612.25
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,795.11,593.07
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,755.01,566.69
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,708.08,535.72
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,659.88,503.46
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,604.37,464.8
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,551.11,426.47
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,487.81,379.64
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,426.64,332.7
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,355.35,276.62
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,289.29,222.49
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,210.86,157.57
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,143.26,98.35
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,64.21,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,13.23,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,24.0,13.15
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,33.49,22.93
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,44.62,33.02
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,51.5,39.2
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,58.18,44.98
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,62.16,48.25
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,66.01,51.3
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,68.49,53.0
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,70.85,54.55
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,72.62,55.7
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,81.53,62.78
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,102.72,62.79
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,156.58,87.71
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,211.29,125.54
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,267.12,169.9
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,322.63,215.88
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,382.94,265.39
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,436.07,309.34
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,488.55,351.72
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,538.3,390.19
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,586.63,426.33
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,632.75,460.91
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,676.99,493.35
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,717.67,522.74
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,756.21,550.12
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,789.87,572.92
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,821.04,593.05
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,848.93,610.19
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,874.0,625.46
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,808.74,579.53
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,708.6,507.0
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,832.32,597.81
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,926.73,661.95
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,928.19,662.67
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,925.95,662.05
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,916.83,657.65
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,904.14,651.09
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,885.79,641.37
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,873.9,635.96
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,844.93,618.47
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,813.23,599.21
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,775.09,574.75
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,734.89,548.76
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,689.25,518.74
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,644.91,488.82
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,589.37,450.45
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,534.19,411.22
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,470.9,364.12
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,409.96,317.22
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,339.67,262.42
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,274.61,209.69
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,199.18,147.85
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,132.48,90.55
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,59.15,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,13.66,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,24.62,13.54
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,36.2,25.04
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.54,35.23
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,52.38,39.61
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,54.82,41.71
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,66.8,51.8
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,78.06,61.07
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,75.36,58.44
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,73.2,56.3
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,88.31,68.69
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,102.44,80.11
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,141.64,98.0
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,198.14,132.91
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,253.5,176.9
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,297.71,214.6
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,333.8,237.56
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,387.48,275.76
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,407.25,295.94
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,408.65,299.98
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,453.81,332.31
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,498.17,363.77
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,575.46,421.52
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,662.97,486.87
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,706.38,517.37
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,741.82,542.18
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,744.77,540.78
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,736.85,531.5
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,666.86,482.51
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,583.64,423.43
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,744.53,542.15
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,888.75,643.09
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,898.1,648.78
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,903.87,653.4
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,817.22,593.37
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,709.22,516.3
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,803.11,586.81
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,880.49,642.38
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,859.53,630.3
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,835.64,617.06
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,805.49,598.33
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,772.98,577.91
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,647.66,489.88
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,522.33,399.1
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,569.23,437.13
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,596.39,459.35
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,540.08,418.76
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,478.43,373.81
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,417.07,326.95
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,358.44,280.89
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,291.67,227.76
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,230.6,177.65
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,163.53,122.1
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,97.38,66.29
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,43.59,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,13.23,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,23.87,12.9
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,35.47,24.38
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,46.84,34.61
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,54.27,41.23
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,63.27,48.94
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,68.08,52.88
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,72.71,56.54
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,74.5,57.72
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,76.24,58.84
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,78.03,60.11
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,79.66,61.24
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,98.56,61.08
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,157.92,90.81
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,210.04,126.61
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,263.47,169.04
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,316.78,213.3
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,370.54,258.13
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,418.88,301.97
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,447.27,327.05
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,497.25,364.11
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,572.12,420.25
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,616.54,454.09
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,659.18,486.02
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,698.45,514.17
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,735.65,540.28
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,768.44,563.77
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,798.97,584.41
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,825.57,602.31
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,849.52,618.46
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,868.34,631.01
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,883.79,641.43
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,893.96,648.47
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,900.55,653.3
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,900.85,653.84
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,909.48,660.02
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,894.41,650.97
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,876.06,639.99
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,856.38,629.17
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,839.34,620.14
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,719.76,537.33
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,596.4,448.29
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,656.17,495.67
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,695.69,527.26
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,646.87,493.04
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,597.56,458.38
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,541.61,418.5
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,480.04,373.57
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,418.39,327.25
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,359.54,281.6
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,293.06,228.58
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,232.17,178.55
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,165.67,123.45
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,107.92,74.14
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,45.02,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.23,12.4
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.72,22.05
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,43.72,31.94
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,49.41,37.06
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,55.0,41.87
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,58.72,45.01
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,62.32,47.95
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,99.67,79.23
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,144.47,115.97
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,143.74,114.63
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,149.33,118.57
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,120.01,80.65
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,147.86,81.74
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,201.91,118.95
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,257.09,162.92
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,317.84,213.02
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,371.78,258.12
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,424.08,301.92
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,475.7,344.17
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,524.97,382.82
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,572.96,419.27
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,618.26,453.58
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,661.7,485.69
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,701.88,514.11
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,739.99,540.46
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,774.08,563.7
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,805.73,584.4
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,832.89,601.21
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,857.21,616.14
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,877.07,629.07
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,893.47,639.85
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,903.63,646.71
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,910.11,651.36
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,774.12,559.34
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,591.21,428.33
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,611.0,445.24
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,644.59,470.21
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,608.79,446.65
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,555.83,411.43
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,700.18,519.98
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,797.88,590.37
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,760.72,566.54
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,721.54,542.11
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,675.58,511.82
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,626.43,478.0
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,571.78,439.65
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,517.56,400.54
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,451.89,350.88
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,389.32,302.22
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,320.91,248.26
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,254.19,194.06
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,182.26,135.02
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,120.71,82.82
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,55.21,2.89
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,24.94,13.61
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,37.5,25.94
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,50.17,37.27
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,58.51,44.66
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.65,51.63
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,59.09,45.12
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,54.7,41.26
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,87.47,68.72
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,118.17,93.89
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,92.34,72.05
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,89.07,69.1
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,107.2,69.56
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,158.24,93.56
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,208.85,128.28
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,261.04,169.57
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,314.36,213.9
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,367.44,258.15
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,418.41,300.56
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,472.11,344.04
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,519.79,381.53
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,565.9,416.73
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,608.79,449.47
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,650.26,480.46
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,644.63,474.11
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,615.93,450.55
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,702.28,515.62
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,785.94,577.84
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,742.2,541.55
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,671.16,486.73
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,776.43,565.11
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,868.61,632.04
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,886.4,643.58
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,892.21,647.84
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,891.37,647.62
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,887.11,645.31
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,870.81,635.18
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,851.5,622.73
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,830.69,609.63
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,807.12,594.65
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,776.12,574.57
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,742.96,552.89
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,701.85,526.32
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,653.0,494.04
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,606.01,461.4
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,558.81,428.0
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,503.33,388.31
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,449.18,348.67
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,388.04,302.18
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,329.89,256.85
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,255.62,198.47
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,197.94,151.58
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,135.66,100.55
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,80.31,54.54
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,33.37,1.31
