Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,24.91,13.49
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,38.81,26.97
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,51.54,38.43
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,60.51,46.37
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,69.26,53.85
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,90.32,71.68
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,107.55,86.0
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,117.47,93.81
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,127.07,101.24
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,139.01,110.7
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,150.31,119.56
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,171.89,125.18
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,213.31,148.7
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,252.85,178.33
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,287.01,206.02
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,326.37,234.93
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,369.67,267.16
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,415.33,301.2
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,462.16,336.54
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,504.81,369.1
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,546.74,400.4
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,587.48,430.23
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,627.62,459.05
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,662.38,482.92
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,696.18,505.72
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,717.28,520.12
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,736.47,533.08
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,733.06,530.91
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,727.53,527.35
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,722.72,523.62
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,715.0,517.85
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,763.6,553.32
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,821.85,594.41
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,778.75,564.56
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,721.82,525.93
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,710.22,519.35
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,696.64,511.14
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,641.99,473.27
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,587.09,434.93
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,415.41,311.41
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,234.41,175.63
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,354.14,269.49
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,440.07,335.89
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,453.1,346.93
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,446.04,343.52
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,458.01,354.25
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,449.29,349.19
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,390.61,304.32
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,334.52,260.54
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,269.6,209.33
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,201.39,154.31
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,140.52,104.26
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,86.58,59.12
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,39.81,4.37
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,25.66,14.03
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,37.57,25.92
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.58,36.75
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,55.58,42.15
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,63.29,48.76
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,67.73,52.39
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,72.01,55.76
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,72.19,55.59
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,72.5,55.52
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,107.77,84.61
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,146.94,116.43
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,118.63,80.24
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,148.45,82.85
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,201.8,118.89
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,256.3,161.74
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,316.06,219.87
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,358.79,260.55
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,394.71,287.03
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,444.33,323.7
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,452.31,330.21
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,458.28,334.29
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,546.33,400.47
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,655.92,482.05
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,695.19,510.48
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,732.16,537.12
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,723.12,526.87
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,691.37,500.55
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,617.21,446.77
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,520.94,376.75
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,717.89,522.52
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,880.68,635.83
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,890.46,641.51
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,896.67,646.06
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,897.51,647.23
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,894.77,646.23
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,895.22,647.46
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,880.98,639.13
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,638.92,472.71
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,355.72,263.76
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,473.42,354.6
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,584.48,436.99
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,588.47,442.6
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,602.92,455.77
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,546.82,415.79
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,491.68,376.2
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,414.14,319.86
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,354.15,275.17
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,307.4,239.4
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,262.04,203.8
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,213.25,165.05
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,167.22,127.48
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,118.25,87.08
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,67.51,45.02
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,30.63,3.23
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,25.58,13.93
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,39.13,27.21
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,51.55,38.43
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,62.24,47.84
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.58,56.69
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,85.64,67.74
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,107.41,85.94
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,126.03,101.03
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,137.3,109.78
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,134.23,106.82
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,122.72,96.95
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,154.77,117.13
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,188.65,142.09
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,211.73,158.13
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,247.76,184.04
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,236.51,175.64
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,228.53,169.67
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,280.03,207.39
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,342.73,252.93
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,330.32,243.31
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,314.78,231.46
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,316.69,232.91
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,318.08,233.91
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,342.99,251.54
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,368.79,269.6
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,353.85,258.89
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,332.86,243.87
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,516.99,378.71
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,706.21,510.85
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,805.44,584.22
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,883.67,640.13
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,894.52,647.93
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,901.73,653.87
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,827.75,602.48
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,715.42,520.66
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,819.43,599.6
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,880.88,644.33
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,767.5,566.8
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,619.85,460.05
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,720.83,538.75
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,793.16,592.79
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,756.03,568.86
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,716.92,543.89
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,672.92,514.23
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,625.3,480.75
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,571.21,442.01
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,517.5,402.58
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,455.39,355.05
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,395.66,308.11
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,327.88,254.33
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,265.14,202.91
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,189.25,140.55
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,127.46,88.24
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,58.7,12.95
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,25.86,14.09
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,41.92,29.47
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,58.02,43.73
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,69.62,53.9
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,79.11,61.99
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,86.73,68.38
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,94.06,74.37
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,95.38,75.06
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,96.72,75.74
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,99.37,77.49
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,100.98,78.38
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,108.56,71.86
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,153.53,89.49
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,204.47,123.81
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,257.0,165.02
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,312.97,210.53
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,364.68,253.51
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,416.39,297.02
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,467.78,339.44
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,517.26,378.8
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,565.67,416.36
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,610.27,450.77
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,653.13,483.09
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,693.5,512.18
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,732.1,539.36
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,765.8,563.01
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,797.16,583.69
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,824.62,600.7
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,849.41,615.83
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,868.96,628.5
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,885.1,638.96
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,895.5,645.7
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,902.27,650.16
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,904.04,651.46
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,902.18,650.52
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,894.06,645.61
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,882.51,638.58
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,875.37,634.6
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,854.62,621.69
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,826.93,604.53
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,796.56,585.57
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,759.78,562.87
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,720.98,538.57
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,678.35,511.47
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,631.85,480.49
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,578.24,442.84
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,524.94,404.42
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,464.7,359.7
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,406.39,314.97
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,337.77,261.11
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,274.16,209.35
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,198.82,147.52
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,137.69,95.53
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,63.12,16.07
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,25.63,13.86
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,37.59,25.84
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.6,36.6
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,55.62,42.0
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,63.41,48.66
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,67.86,52.4
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,72.16,55.9
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,71.65,55.15
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,71.34,54.56
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,72.75,55.41
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,81.34,62.19
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,93.31,59.04
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,144.76,79.65
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,198.87,115.7
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,254.12,158.92
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,314.51,208.49
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,368.38,253.61
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,421.14,298.04
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,473.23,341.04
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,523.01,380.61
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,571.63,418.17
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,617.25,453.28
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,660.94,486.17
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,700.85,514.68
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,738.36,540.8
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,772.27,564.68
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,803.73,585.72
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,831.14,603.99
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,855.76,620.4
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,875.53,633.42
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,891.83,644.22
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,902.78,651.56
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,910.05,656.62
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,911.82,658.19
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,909.92,657.49
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,900.05,651.69
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,886.84,643.83
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,869.15,632.87
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,857.93,626.35
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,830.2,609.01
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,799.76,589.91
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,762.91,567.1
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,724.01,542.65
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,678.03,512.04
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,633.94,481.7
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,579.75,443.52
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,525.86,404.59
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,464.02,358.68
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,404.46,313.04
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,335.93,259.64
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,272.41,208.29
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,195.88,145.53
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,133.61,92.91
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,61.72,17.21
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,24.67,13.15
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.58,24.27
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,46.32,33.96
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,52.36,39.39
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,56.05,42.58
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,59.76,45.61
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,63.37,48.45
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,63.04,47.89
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,68.69,52.35
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,70.38,53.43
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,71.95,54.42
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,84.27,51.8
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,147.39,80.16
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,202.9,116.84
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,259.2,160.84
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,314.57,206.81
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,370.15,253.4
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,424.3,298.92
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,477.6,342.78
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,528.86,383.27
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,578.76,421.46
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,625.3,456.89
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,669.77,489.93
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,710.91,518.8
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,749.61,545.23
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,784.7,568.51
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,817.14,589.27
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,844.49,605.58
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,868.81,619.81
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,888.93,632.57
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,905.46,643.07
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,916.96,650.43
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,924.7,655.5
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,926.82,657.11
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,925.17,656.48
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,917.02,651.85
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,905.25,645.05
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,888.63,635.26
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,868.68,623.42
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,841.9,607.52
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,812.24,589.72
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,777.05,568.7
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,746.55,550.68
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,702.21,522.12
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,656.44,492.26
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,603.51,456.4
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,550.45,418.95
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,490.49,375.4
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,433.88,332.7
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,366.18,280.46
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,302.98,229.61
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,228.87,169.11
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,164.13,114.05
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,75.26,23.46
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.63,12.98
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,35.87,24.39
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,46.91,34.31
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,53.66,40.33
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,61.92,47.39
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,66.45,51.19
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,70.82,54.75
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,73.4,56.6
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,75.85,58.31
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,77.36,59.34
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,78.74,60.26
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,90.43,58.14
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,149.61,84.82
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,202.56,119.79
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,256.77,161.86
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,310.03,205.2
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,364.07,249.27
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,420.62,294.23
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,472.12,334.01
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,521.63,370.72
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,570.22,405.06
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,615.49,438.26
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,658.92,469.4
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,698.2,496.53
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,734.79,521.29
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,768.08,544.66
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,799.07,565.42
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,827.06,584.02
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,852.49,601.05
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,872.76,614.33
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,889.67,625.62
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,900.46,633.21
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,907.61,638.68
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,909.28,640.31
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,907.33,639.84
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,898.19,635.55
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,896.83,636.35
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,878.31,625.73
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,856.6,613.28
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,827.66,596.17
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,796.14,577.34
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,758.15,554.78
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,721.86,533.12
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,594.94,445.04
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,470.89,355.84
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,502.3,381.98
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,514.23,392.42
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,449.28,344.12
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,381.84,293.16
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,314.77,241.82
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,253.07,192.7
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,181.4,134.5
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,119.58,83.22
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,56.46,17.81
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.15,12.54
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,37.73,26.01
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.16,37.23
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,57.64,43.9
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,64.89,50.12
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,71.8,55.84
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,78.55,61.27
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,91.94,72.14
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,104.44,82.09
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,118.29,93.17
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,131.15,103.32
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,136.9,97.41
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,176.82,113.19
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,235.28,159.73
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,284.47,202.55
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,324.13,229.44
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,366.53,259.81
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,395.27,285.26
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,411.48,299.55
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,436.56,317.77
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,457.17,332.73
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,401.53,293.59
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,329.73,241.47
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,327.03,239.84
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,322.48,236.6
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,466.08,341.35
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,614.56,445.49
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,734.91,533.98
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,835.58,606.46
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,666.64,486.93
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,433.34,315.85
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,557.67,407.52
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,685.37,497.39
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,718.87,522.09
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,762.85,554.12
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,636.42,465.61
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,507.43,373.3
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,698.27,517.34
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,845.42,622.2
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,819.25,604.54
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,790.26,586.36
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,581.96,439.03
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,361.48,273.7
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,518.06,396.52
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,628.87,480.59
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,575.23,441.71
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,521.89,403.2
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,461.98,357.97
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,403.87,312.86
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,336.38,260.04
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,273.72,209.23
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,199.64,148.61
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,139.19,97.41
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,64.29,21.92
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,12.8,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.14,11.77
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.67,22.66
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,44.04,32.02
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,52.16,39.22
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,58.0,44.24
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,62.29,47.77
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,66.44,51.05
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,67.86,51.94
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,69.26,52.81
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,70.73,53.71
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,79.16,60.35
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,129.76,91.56
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,209.09,145.27
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,210.55,134.06
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,248.54,154.98
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,301.83,198.68
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,360.59,246.61
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,412.44,288.8
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,463.77,329.41
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,455.81,327.67
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,422.29,303.75
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,523.28,377.73
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,649.57,468.28
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,643.78,460.92
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,618.59,439.84
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,705.11,503.81
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,793.15,566.14
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,821.19,582.66
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,846.58,597.97
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,783.79,553.87
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,687.46,484.59
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,698.81,494.05
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,708.46,501.62
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,824.09,584.99
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,903.1,638.52
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,890.14,630.91
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,885.3,629.42
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,867.45,619.61
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,846.47,607.89
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,818.97,591.89
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,788.81,574.06
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,751.91,552.35
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,716.6,531.43
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,670.21,501.34
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,622.97,469.31
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,568.96,431.91
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,515.39,393.84
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,453.21,348.55
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,393.43,303.49
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,320.16,246.96
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,258.53,197.46
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,187.77,139.58
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,126.86,88.71
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,59.91,21.08
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,24.2,12.45
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,35.07,23.8
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,46.11,33.76
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,53.21,40.02
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,61.87,47.34
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,66.37,51.02
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,70.72,54.44
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,72.62,55.72
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,74.47,56.93
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,76.03,57.88
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,77.46,58.71
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,87.19,56.39
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,145.93,81.77
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,198.33,115.63
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,252.07,156.81
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,305.04,199.65
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,358.51,243.14
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,411.42,286.19
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,464.02,327.93
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,494.2,352.36
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,508.85,362.54
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,535.96,382.58
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,562.17,401.94
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,590.47,420.36
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,613.35,434.6
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,702.93,500.46
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,794.31,565.45
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,821.56,582.65
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,846.13,598.67
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,865.94,611.71
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,882.37,622.7
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,893.06,628.88
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,900.13,632.91
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,902.24,636.13
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,900.73,637.22
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,894.59,634.62
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,884.8,629.81
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,867.74,620.05
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,847.5,608.33
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,830.2,598.59
