Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,800.72,580.82
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,764.34,559.26
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,725.86,536.05
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,681.43,507.6
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,635.75,477.56
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,585.05,442.84
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,532.18,405.61
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,472.85,362.46
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,415.18,319.02
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,347.68,266.87
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,284.92,216.5
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,212.98,157.6
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,150.04,104.56
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,67.84,24.9
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,12.38,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.39,10.92
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,32.95,21.9
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.36,31.27
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,51.46,38.44
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,57.35,43.5
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,61.31,46.74
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,65.16,49.77
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,67.32,51.3
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,69.41,52.73
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,70.89,53.64
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,79.34,60.29
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,88.77,58.06
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,140.93,77.83
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,194.14,112.2
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,248.66,154.11
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,302.6,198.35
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,361.93,246.99
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,413.97,290.4
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,465.44,332.52
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,514.92,371.45
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,563.27,408.38
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,578.58,419.73
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,578.94,418.44
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,594.73,428.67
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,607.05,435.99
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,701.12,506.84
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,798.01,577.38
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,825.96,595.59
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,851.19,612.42
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,871.59,625.89
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,888.57,637.2
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,811.51,582.48
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,697.7,498.66
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,821.27,591.48
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,908.61,653.53
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,896.52,645.93
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,881.21,636.95
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,874.01,633.21
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,852.86,620.27
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,649.37,479.54
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,426.31,315.39
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,597.39,447.29
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,719.9,539.15
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,575.41,435.77
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,433.14,330.45
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,489.11,376.1
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,522.0,402.94
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,460.45,356.14
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,401.1,310.16
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,333.7,257.71
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,267.25,204.29
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,196.66,146.23
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,135.37,94.69
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,63.36,23.83
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,12.8,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.13,11.34
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,34.05,22.85
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,44.78,32.61
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,51.94,39.01
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,56.73,43.16
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,60.75,46.47
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,64.65,49.56
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,64.21,48.89
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,69.93,53.4
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,71.55,54.42
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,73.05,55.34
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,80.53,51.95
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,133.27,70.9
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,196.64,112.97
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,251.95,155.71
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,306.35,200.66
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,361.07,246.44
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,414.48,290.78
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,467.15,333.42
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,517.88,373.47
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,567.36,411.36
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,613.68,446.8
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,658.0,479.96
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,697.89,508.18
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,734.82,533.66
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,769.48,557.78
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,801.67,579.0
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,829.4,597.42
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,854.35,614.03
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,874.47,627.29
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,891.13,638.37
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,823.12,591.14
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,718.36,514.84
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,832.71,599.72
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,910.7,653.82
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,758.32,549.82
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,563.0,408.98
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,736.02,538.06
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,854.61,621.41
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,836.27,609.81
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,806.05,591.15
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,711.57,528.63
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,609.48,456.48
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,634.3,479.06
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,639.23,486.78
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,585.7,448.93
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,532.38,410.53
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,469.12,362.85
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,408.39,315.8
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,341.33,263.54
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,278.98,213.16
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,202.35,150.43
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,140.07,98.07
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,65.42,25.33
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,23.13,11.27
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,34.05,22.9
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,44.8,32.62
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,51.18,38.36
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,55.26,41.9
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,58.98,44.96
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,62.61,47.82
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,89.92,70.37
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,114.69,90.28
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,131.77,103.72
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,159.89,125.89
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,173.45,128.82
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,208.39,145.9
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,246.14,170.63
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,287.24,200.45
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,326.43,230.83
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,365.24,260.96
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,403.64,290.81
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,442.44,320.58
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,484.03,351.19
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,524.31,380.67
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,560.08,407.13
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,594.86,432.43
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,567.8,412.74
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,528.48,383.68
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,634.33,460.63
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,750.72,542.8
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,719.75,520.44
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,684.31,495.31
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,643.93,467.89
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,606.06,441.64
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,770.64,564.9
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,898.35,655.83
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,900.22,656.72
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,898.5,656.13
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,788.73,579.8
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,642.79,473.04
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,480.77,358.21
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,319.51,238.9
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,545.24,413.37
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,750.39,564.07
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,678.41,512.18
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,615.0,466.97
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,544.31,415.96
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,462.34,355.9
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,414.05,321.05
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,366.29,285.68
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,320.17,250.7
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,275.08,215.58
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,226.75,176.87
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,180.92,139.19
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,130.36,97.04
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,84.61,58.56
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,39.99,14.16
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,11.52,2.67
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,23.12,13.71
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,34.7,24.02
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,48.89,36.41
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,62.94,48.46
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,82.89,65.41
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,100.92,80.47
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,116.78,93.31
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,131.77,105.22
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,153.43,122.67
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,176.69,141.23
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,181.92,144.7
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,192.02,144.24
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,235.59,174.1
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,278.57,203.72
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,309.81,227.62
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,341.74,252.22
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,358.05,265.7
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,371.05,276.18
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,399.68,296.98
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,429.27,318.22
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,433.38,321.16
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,429.71,318.3
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,268.74,199.91
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,94.63,67.68
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,110.9,80.33
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,127.4,92.98
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,131.93,96.44
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,136.44,99.91
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,98.11,70.55
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,59.62,40.83
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,168.41,124.6
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,279.94,208.3
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,279.53,207.95
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,279.07,207.87
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,181.01,134.41
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,84.61,60.51
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,72.22,51.17
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,60.01,41.82
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,71.68,51.12
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,83.48,60.54
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,70.74,50.66
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,58.15,40.85
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,102.58,76.39
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,150.42,114.43
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,99.64,74.67
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,51.37,36.17
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,43.86,30.21
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,36.36,24.16
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,28.88,18.09
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,21.42,11.93
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,15.22,6.72
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,9.03,1.48
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,4.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,10.24,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,19.59,8.34
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,35.52,24.04
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,51.18,38.02
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,65.32,50.4
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,80.02,62.98
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,96.97,77.28
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,111.56,89.35
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,87.12,68.37
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,73.27,56.41
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,107.04,84.33
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,144.85,115.08
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,169.08,134.07
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,198.46,148.52
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,238.12,175.16
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,275.89,200.57
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,302.02,220.44
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,327.05,239.39
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,370.43,265.95
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,460.56,330.69
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,510.63,370.23
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,559.42,407.81
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,604.84,442.69
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,648.39,475.39
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,677.81,492.76
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,690.7,497.46
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,718.18,516.48
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,744.29,534.27
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,769.44,551.74
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,792.89,568.0
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,781.6,560.49
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,766.55,550.65
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,733.85,528.27
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,705.89,508.81
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,815.23,589.78
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,903.65,651.34
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,895.61,646.31
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,884.1,639.85
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,849.79,618.12
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,806.81,588.82
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,763.24,560.4
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,712.52,526.88
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,631.67,470.91
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,539.02,405.66
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,593.71,449.13
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,625.86,475.15
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,572.12,436.65
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,518.76,398.04
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,457.57,352.57
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,398.58,307.47
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,331.23,255.18
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,264.95,202.09
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,194.25,144.56
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,132.98,93.48
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,62.87,25.56
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,20.92,9.16
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,30.82,20.15
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,42.32,30.5
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,46.89,34.69
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,51.49,38.68
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,55.0,41.57
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,58.42,44.28
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,88.65,69.28
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,121.65,95.9
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,133.05,104.57
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,143.86,112.69
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,135.64,105.46
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,173.09,110.85
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,194.88,116.51
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,246.75,150.5
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,301.29,194.87
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,355.98,239.84
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,409.1,283.64
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,461.57,325.94
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,511.94,364.83
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,560.94,401.4
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,589.32,421.29
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,601.21,427.83
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,629.55,446.57
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,656.44,463.78
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,726.63,515.06
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,793.37,562.34
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,820.98,578.23
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,845.85,592.63
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,866.37,605.98
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,883.5,617.3
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,894.88,625.15
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,902.63,630.89
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,904.92,632.89
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,903.55,632.76
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,891.28,625.94
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,887.02,624.36
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,869.43,614.39
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,848.69,602.56
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,736.89,529.79
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,602.5,437.23
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,529.28,388.39
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,443.17,328.78
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,422.45,315.95
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,413.55,310.88
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,471.62,356.9
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,507.06,385.15
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,447.76,341.68
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,390.44,298.8
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,320.03,245.04
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,260.33,197.53
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,192.77,142.52
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,133.73,93.29
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,63.07,25.59
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,21.18,9.0
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,35.5,23.79
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,48.75,35.61
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,58.85,44.5
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,68.66,52.88
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,75.62,58.6
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,82.33,63.95
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,87.36,67.62
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,92.61,71.38
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,94.65,72.59
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,96.5,73.65
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,101.89,77.56
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,150.5,88.44
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,200.3,119.62
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,251.84,158.04
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,303.2,198.69
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,355.1,240.15
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,405.74,280.89
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,459.45,322.97
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,507.17,359.44
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,553.76,394.11
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,597.26,426.44
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,639.43,457.15
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,680.27,486.69
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,720.26,515.21
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,754.15,538.69
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,785.83,560.41
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,812.47,578.65
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,836.37,594.67
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,855.9,607.61
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,872.14,618.53
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,882.74,626.31
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,889.81,631.98
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,484.56,359.83
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,41.78,26.42
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,40.07,25.33
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,38.36,24.06
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,81.57,57.51
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,125.99,91.77
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,70.02,48.92
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,15.76,6.73
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,17.82,8.42
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,19.87,10.12
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,14.06,5.56
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.97
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,59.31,42.02
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,115.77,87.24
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,98.54,73.89
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,81.25,60.33
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,64.87,47.23
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,48.4,33.78
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,33.77,21.59
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,19.8,9.87
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,9.88,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,20.12,8.1
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,31.11,20.28
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,41.9,30.11
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,50.41,37.68
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,56.71,43.13
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,61.07,46.74
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,65.29,50.1
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,67.78,51.92
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,70.18,53.61
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,71.63,54.49
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,72.96,55.27
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,125.67,98.07
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,205.13,143.41
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,240.45,169.62
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,277.07,199.33
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,291.56,200.05
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,353.0,240.59
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,409.95,287.42
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,461.63,329.57
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,510.68,368.09
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,558.41,404.44
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,603.92,439.03
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,647.72,471.59
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,688.38,501.4
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,727.2,529.39
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,761.09,553.26
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,792.59,574.03
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,819.67,590.81
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,844.03,605.78
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,864.18,618.95
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,880.99,630.03
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,892.04,637.48
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,899.53,642.77
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,901.66,644.73
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,900.2,644.54
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,899.27,644.83
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,883.51,635.6
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,865.43,625.33
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,844.23,613.02
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,815.74,595.86
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,789.55,580.18
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,668.96,498.01
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,547.27,411.32
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,593.74,449.03
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,619.86,471.06
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,565.74,432.71
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,512.05,394.12
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,451.11,349.13
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,386.65,300.17
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,321.06,248.44
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,260.55,199.23
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,193.38,144.05
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,134.31,94.44
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,63.77,26.4
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.09,7.77
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.15,20.98
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.97,31.57
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,51.49,38.26
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,60.61,46.06
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,65.55,50.11
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,70.3,53.87
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,72.91,55.74
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,75.4,57.48
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,108.28,84.32
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,145.3,114.04
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,165.64,129.67
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,209.33,152.54
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,237.56,172.92
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,252.45,184.21
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,298.64,213.6
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,360.32,255.67
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,390.76,279.84
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,417.85,300.92
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,477.36,343.23
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,559.92,403.33
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,603.49,435.96
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,646.49,467.52
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,686.3,495.37
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,723.97,521.1
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,757.62,544.72
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,789.01,565.98
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,817.15,583.28
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,842.86,598.94
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,863.46,612.54
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,880.78,624.14
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,892.05,631.97
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,899.74,637.65
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,902.01,640.01
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,912.82,648.0
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,896.22,638.73
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,887.97,635.11
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,881.5,633.68
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,861.01,623.1
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,834.3,607.18
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,804.82,589.36
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,768.94,568.03
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,730.95,544.97
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,689.22,518.03
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,643.3,487.24
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,589.87,450.28
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,536.58,412.39
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,475.46,367.44
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,416.26,322.44
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,348.83,269.88
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,285.96,219.06
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,214.07,159.75
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,148.8,104.76
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,69.37,28.94
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.16,7.58
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.81,19.94
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.31,29.45
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,49.83,36.93
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,56.2,42.32
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,60.62,45.96
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,64.9,49.35
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,67.45,51.2
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,69.89,52.92
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,71.4,53.84
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,79.9,60.49
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,83.83,63.34
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,136.79,75.11
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,191.13,108.9
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,246.76,150.79
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,301.48,195.01
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,361.77,243.86
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,414.85,287.59
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,467.35,330.01
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,517.53,368.96
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,566.56,405.86
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,612.84,440.62
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,657.28,473.26
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,697.28,501.03
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,734.55,526.28
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,768.77,550.18
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,800.59,571.16
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,828.87,588.69
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,854.53,604.49
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,875.04,617.97
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,892.17,629.38
