Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,782.47,555.04
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,622.65,441.98
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,789.75,563.36
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,912.18,646.96
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,904.44,642.56
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,893.19,636.91
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,886.37,635.29
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,865.43,624.44
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,837.92,608.02
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,807.69,589.73
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,771.41,568.18
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,733.04,544.91
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,689.39,516.69
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,641.62,484.51
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,587.77,447.2
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,534.14,409.06
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,472.1,363.56
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,412.23,318.2
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,344.38,265.58
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,281.17,214.76
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,205.89,153.17
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,143.91,101.08
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,67.7,28.03
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,11.52,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,21.05,7.79
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,35.33,23.62
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,48.73,35.69
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,57.5,43.52
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,66.09,50.92
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,72.52,56.25
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,78.74,61.25
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,81.28,62.91
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,82.09,63.08
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,83.98,64.27
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,85.71,65.31
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,87.08,66.06
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,136.7,77.03
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,196.28,115.31
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,249.67,155.6
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,301.8,197.86
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,355.03,241.74
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,407.54,285.42
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,459.76,328.06
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,510.1,367.66
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,559.12,405.18
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,604.68,439.1
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,648.54,470.85
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,688.5,499.19
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,726.26,525.35
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,760.3,549.44
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,792.04,570.87
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,819.94,589.43
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,845.28,606.34
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,865.18,619.5
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,881.75,630.57
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,893.93,639.06
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,902.57,645.39
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,904.46,647.22
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,902.75,646.85
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,906.56,650.58
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,894.91,644.24
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,877.52,635.31
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,856.94,624.28
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,736.19,541.51
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,593.82,439.0
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,551.67,411.34
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,509.04,382.46
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,580.02,438.44
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,627.92,476.61
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,572.89,437.55
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,518.33,398.35
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,454.29,350.93
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,387.27,299.94
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,320.11,247.09
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,258.45,197.1
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,186.45,138.42
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,124.21,86.94
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,53.81,21.06
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.26,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.03,3.0
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,30.26,19.29
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,46.05,33.25
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,61.29,46.53
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,76.85,59.83
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,73.35,56.74
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,70.32,53.95
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,66.31,50.29
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,61.4,45.9
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,110.13,85.9
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,154.73,121.73
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,168.02,131.75
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,184.29,137.13
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,217.52,157.51
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,282.2,201.71
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,315.94,226.87
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,350.5,252.8
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,383.28,277.28
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,428.45,310.94
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,462.45,335.99
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,496.23,360.35
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,521.83,379.05
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,545.98,396.31
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,574.98,416.18
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,603.98,435.73
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,626.79,451.49
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,648.95,466.67
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,749.14,540.28
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,843.05,606.77
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,863.03,619.12
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,879.63,629.62
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,891.34,636.06
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,899.46,640.28
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,901.3,641.65
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,899.56,640.84
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,891.85,636.5
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,880.67,630.03
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,863.54,621.27
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,843.3,610.48
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,816.64,594.16
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,787.22,575.96
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,754.8,556.77
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,716.51,533.29
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,672.81,504.75
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,627.91,474.1
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,573.75,436.54
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,519.97,398.24
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,460.79,354.83
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,403.39,311.3
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,335.52,258.18
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,268.43,204.17
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,198.14,146.69
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,137.14,95.73
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,64.88,26.07
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.12,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.87,0.23
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,23.97,14.13
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,37.48,26.14
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,54.39,40.86
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,71.08,55.17
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,87.54,68.99
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,103.09,81.77
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,112.96,89.56
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,122.55,96.99
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,137.96,109.32
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,152.4,120.73
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,156.48,123.4
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,184.59,124.83
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,224.01,148.62
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,268.8,180.76
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,302.29,204.54
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,353.64,244.22
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,405.75,287.54
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,457.76,329.82
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,507.16,368.33
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,556.18,405.28
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,600.44,438.52
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,644.12,470.35
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,676.38,489.86
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,692.66,497.02
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,718.34,514.49
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,742.31,530.49
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,799.15,572.79
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,842.3,603.97
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,835.56,596.25
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,801.87,568.89
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,865.93,616.17
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,905.6,643.31
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,858.3,611.27
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,782.82,557.14
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,721.0,515.77
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,671.39,481.71
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,723.07,521.45
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,756.64,548.68
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,730.78,532.49
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,702.23,514.63
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,722.58,532.87
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,726.62,539.12
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,681.36,509.08
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,635.02,477.27
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,533.22,404.1
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,433.46,330.72
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,379.51,291.05
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,327.5,251.57
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,297.81,228.59
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,265.02,201.45
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,192.02,142.08
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,129.09,90.08
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,62.0,24.52
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,11.1,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,20.31,5.94
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,32.8,21.35
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,45.32,32.75
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,52.14,38.94
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,58.92,44.82
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,65.43,50.26
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,69.85,53.78
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,69.08,52.84
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,68.58,52.11
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,101.74,79.3
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,130.63,102.51
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,129.54,101.05
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,168.52,108.76
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,220.0,143.92
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,268.59,181.74
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,297.25,199.39
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,354.68,241.95
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,408.1,286.7
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,460.87,329.94
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,501.48,363.23
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,528.14,383.11
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,584.54,426.52
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,652.94,479.06
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,693.86,508.21
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,731.93,534.72
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,722.12,522.72
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,688.92,494.08
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,731.75,522.84
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,772.91,549.82
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,841.4,601.64
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,891.04,636.91
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,903.31,645.1
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,911.92,651.19
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,915.01,653.51
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,914.42,653.57
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,906.19,649.08
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,894.52,642.48
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,877.87,634.05
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,857.97,623.48
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,841.47,613.91
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,812.53,595.96
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,777.21,574.82
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,739.7,551.91
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,694.93,522.43
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,648.89,491.65
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,598.07,456.44
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,544.87,418.43
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,483.27,372.94
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,423.73,327.54
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,355.65,274.02
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,292.23,222.49
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,216.86,160.8
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,149.46,104.47
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,69.88,27.53
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,10.67,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,19.55,4.96
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,33.21,21.64
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,45.95,33.26
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,52.74,39.43
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,59.49,45.3
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,66.49,51.17
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,71.22,54.95
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,71.36,54.65
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,71.66,54.46
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,73.38,55.56
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,74.97,56.54
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,82.85,62.67
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,133.55,74.26
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,186.76,107.29
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,241.4,148.82
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,295.21,192.98
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,349.81,238.63
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,407.34,286.66
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,459.37,329.84
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,509.31,369.83
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,558.28,407.94
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,604.52,442.89
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,648.99,475.53
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,690.3,505.29
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,729.59,532.92
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,764.53,557.74
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,797.03,579.43
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,825.9,597.55
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,852.1,613.78
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,873.55,627.9
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,891.63,639.84
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,903.97,648.32
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,912.66,654.52
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,915.85,657.22
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,915.36,657.66
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,905.91,652.31
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,893.09,644.87
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,876.22,634.84
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,866.18,629.47
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,838.23,612.08
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,807.66,592.94
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,771.1,570.8
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,732.47,546.93
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,687.83,518.59
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,639.27,486.2
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,584.77,447.91
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,530.63,408.88
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,465.21,360.23
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,402.61,312.25
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,328.05,254.08
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,265.14,203.17
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,191.18,142.5
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,127.74,89.69
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,55.47,20.57
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.03,1.51
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,29.97,18.89
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,45.35,32.59
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,61.2,46.41
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,76.84,59.8
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,90.49,71.21
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,101.94,80.51
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,81.63,62.99
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,63.57,47.51
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,71.15,53.49
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,72.7,54.44
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,72.29,53.79
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,124.71,65.75
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,187.98,106.03
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,243.32,148.0
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,298.29,193.14
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,353.6,239.41
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,407.31,284.17
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,460.4,327.4
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,511.53,368.06
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,561.4,406.57
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,608.35,442.66
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,653.39,476.48
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,693.9,505.3
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,731.36,531.27
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,766.08,555.71
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,798.32,577.05
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,826.03,594.01
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,850.93,609.01
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,871.95,622.7
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,889.6,634.22
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,900.15,641.45
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,907.05,646.43
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,910.31,649.17
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,909.94,649.68
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,901.88,645.28
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,890.37,638.76
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,884.6,637.52
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,864.79,626.99
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,836.74,609.65
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,806.04,590.51
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,769.96,569.01
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,731.79,545.73
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,687.62,516.72
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,639.39,483.83
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,585.14,446.09
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,531.21,407.56
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,469.5,361.98
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,409.95,316.59
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,340.51,262.58
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,272.48,208.0
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,199.87,148.43
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,136.99,95.78
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,64.9,24.17
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,18.79,3.25
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,32.48,20.89
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.29,32.52
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,52.46,39.0
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,59.56,45.16
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,82.39,64.37
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,108.11,85.64
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,121.0,95.68
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,136.91,107.97
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,101.68,78.55
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,75.22,56.48
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,81.09,60.96
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,131.55,72.01
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,185.31,105.02
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,240.36,146.59
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,300.89,195.35
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,355.33,240.41
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,408.6,284.98
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,461.35,328.29
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,512.19,368.47
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,562.08,406.74
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,608.68,442.3
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,653.4,475.61
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,694.77,504.9
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,733.76,531.81
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,769.52,556.76
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,802.8,578.77
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,831.6,596.47
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,857.63,612.27
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,878.84,626.2
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,896.64,637.98
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,908.64,644.78
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,916.96,649.27
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,795.17,566.74
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,620.51,442.28
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,785.29,562.95
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,899.16,641.74
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,883.11,632.98
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,873.65,629.47
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,846.28,612.79
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,816.21,594.35
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,780.13,572.95
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,741.88,549.8
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,697.72,521.04
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,649.8,488.98
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,595.74,451.68
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,541.91,413.59
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,478.02,366.82
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,416.52,320.35
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,346.89,266.55
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,278.44,211.92
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,203.27,150.63
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,138.46,96.64
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,65.47,23.6
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,15.59,1.07
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,31.29,19.87
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,46.02,33.11
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,61.81,46.9
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,77.28,60.14
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,91.73,72.21
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,105.83,83.7
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,115.54,91.31
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,128.38,101.35
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,142.12,111.96
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,155.08,121.8
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,173.11,135.58
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,202.67,149.39
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,182.64,134.04
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,160.19,117.64
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,167.22,122.47
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,174.33,127.33
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,276.38,201.16
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,384.38,277.92
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,454.36,327.08
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,559.85,403.58
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,605.41,437.83
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,649.14,470.14
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,687.92,497.08
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,723.69,521.22
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,757.42,544.69
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,788.85,565.54
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,815.4,581.41
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,851.48,603.36
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,871.4,615.92
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,887.9,626.42
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,898.3,633.37
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,905.09,638.16
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,907.2,641.14
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,905.72,641.97
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,899.49,638.57
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,889.67,633.0
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,871.69,621.98
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,850.55,609.04
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,822.34,591.8
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,796.37,576.07
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,758.91,553.98
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,719.57,530.35
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,573.03,427.33
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,431.65,324.1
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,335.13,253.94
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,258.35,196.28
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,221.71,169.02
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,185.81,141.59
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,140.45,106.13
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,106.47,78.89
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,72.45,51.27
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,36.84,22.47
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,16.92,1.98
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.4,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,20.23,10.86
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,32.89,22.19
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,48.5,35.8
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,63.92,49.06
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,79.9,62.52
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,95.73,75.58
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,108.41,85.75
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,121.0,95.68
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,132.8,104.79
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,144.48,113.69
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,157.4,123.48
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,172.75,128.74
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,211.14,155.29
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,264.49,192.81
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,288.3,210.18
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,311.96,227.44
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,358.84,259.98
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,416.07,300.5
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,424.66,307.17
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,419.6,303.37
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,428.49,309.78
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,430.72,311.25
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,386.5,279.19
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,337.7,243.65
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,430.28,310.19
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,532.24,381.5
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,599.07,428.0
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,675.48,480.31
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,642.04,456.98
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,611.89,436.05
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,675.52,481.6
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,728.85,519.63
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,825.9,590.54
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,902.48,644.59
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,893.52,639.13
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,881.21,632.14
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,862.76,622.51
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,847.47,615.01
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,816.35,595.85
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,783.05,575.18
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,744.93,551.94
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,705.1,526.67
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,650.56,489.14
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,589.49,446.43
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,533.58,407.12
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,478.87,367.7
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,408.14,314.35
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,331.26,255.34
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,265.0,204.01
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,204.8,156.03
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,130.24,96.02
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,72.14,49.03
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,29.81,7.12
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.58,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,33.82,21.78
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,51.77,37.87
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,63.42,48.24
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,75.34,58.51
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,82.16,64.19
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,90.07,70.58
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,91.53,71.43
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,93.04,72.28
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,96.21,74.47
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,98.07,75.57
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,96.19,73.61
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,142.63,84.12
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,193.65,115.64
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,246.68,155.56
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,299.18,198.18
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,358.0,246.38
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,410.0,289.36
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,462.06,331.53
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,512.25,371.36
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,561.79,409.63
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,608.42,445.55
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,653.63,479.63
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,694.08,508.5
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,731.74,534.69
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,766.67,559.69
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,799.42,582.82
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,827.87,601.41
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,853.69,617.45
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,874.42,631.03
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,891.87,642.45
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,902.75,649.79
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,910.07,654.89
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,911.54,656.23
