Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,909.44,655.36
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,902.43,651.35
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,899.24,650.04
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,880.39,638.37
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,858.49,624.8
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,828.81,606.22
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,796.68,585.94
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,757.43,561.57
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,716.46,535.16
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,666.67,502.07
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,616.37,467.87
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,552.36,422.74
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,496.76,382.55
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,430.47,333.14
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,367.86,285.14
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,297.81,230.52
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,225.02,172.35
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,155.36,115.49
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,88.52,60.95
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,40.69,10.78
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,8.96,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,16.82,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,31.57,19.98
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,46.43,33.53
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.77,40.24
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.54,47.03
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,67.46,52.01
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,74.54,57.78
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,74.16,57.04
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,74.03,56.47
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,109.74,85.64
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,148.57,116.81
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,110.03,84.86
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,133.86,74.87
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,187.15,107.6
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,241.88,149.1
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,296.51,193.85
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,351.95,240.11
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,409.81,287.82
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,462.35,330.61
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,512.56,370.6
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,561.76,408.68
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,608.11,444.43
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,652.68,478.01
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,640.73,466.0
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,606.71,436.98
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,588.43,423.59
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,565.26,406.4
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,719.96,521.01
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,860.0,619.14
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,880.91,632.3
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,898.38,643.79
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,911.38,651.28
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,920.68,656.45
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,837.89,599.96
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,714.87,511.03
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,832.72,598.68
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,906.03,650.04
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,889.68,641.39
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,870.01,631.02
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,842.61,614.13
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,821.3,601.38
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,785.31,579.78
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,747.13,556.44
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,699.35,525.03
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,653.38,494.44
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,599.66,457.43
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,546.13,419.28
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,481.1,371.33
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,418.69,323.81
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,349.52,269.96
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,285.22,218.03
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,205.39,152.66
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,140.33,97.8
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,65.45,18.54
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,16.55,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.05,16.98
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,46.5,33.91
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,51.14,38.0
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,55.4,41.57
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,59.56,44.91
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,59.34,44.39
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,64.75,48.53
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,66.25,49.47
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,67.67,50.34
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,67.33,49.76
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,128.9,69.05
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,184.08,102.64
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,240.26,145.24
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,295.88,190.62
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,351.74,236.89
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,406.64,283.11
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,460.92,328.02
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,512.75,369.37
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,563.23,408.5
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,610.8,444.32
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,656.48,477.76
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,695.88,505.55
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,730.99,529.62
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,765.93,554.57
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,798.49,576.38
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,826.58,595.32
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,851.96,612.47
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,873.09,626.62
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,890.92,638.66
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,902.59,645.33
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,910.65,649.73
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,913.27,653.21
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,912.24,654.44
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,913.43,656.13
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,899.45,647.89
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,882.4,638.87
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,862.15,627.75
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,832.53,609.2
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,805.44,592.37
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,767.82,569.2
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,728.3,544.46
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,678.58,510.73
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,628.42,475.54
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,572.25,436.24
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,516.63,396.35
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,443.6,342.26
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,381.33,294.65
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,311.58,239.76
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,247.83,188.27
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,166.44,122.67
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,105.01,72.13
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,48.89,11.2
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,25.94,15.2
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,37.95,26.24
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,43.87,31.66
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,49.73,36.8
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,53.7,40.13
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,57.6,43.26
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,60.14,45.06
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,62.59,46.73
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,70.12,52.66
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,71.74,53.67
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,73.1,54.47
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,126.4,67.65
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,181.83,101.51
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,245.81,149.79
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,301.44,195.25
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,357.06,241.47
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,411.21,286.09
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,464.81,329.2
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,516.05,369.43
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,565.87,407.35
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,612.71,442.93
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,657.67,476.31
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,698.95,505.36
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,737.82,532.02
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,773.45,556.74
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,806.58,578.52
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,834.3,595.61
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,859.15,610.76
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,880.05,624.67
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,897.57,636.53
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,909.74,645.05
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,918.28,651.35
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,920.87,653.95
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,919.78,654.31
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,912.34,650.68
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,901.42,644.91
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,895.56,643.94
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,875.24,633.44
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,847.9,616.95
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,817.81,598.55
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,781.08,576.27
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,742.23,552.29
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,698.44,523.39
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,650.31,490.83
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,596.03,453.09
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,542.03,414.58
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,476.64,366.53
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,413.84,318.92
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,342.06,262.79
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,272.34,206.77
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,195.32,144.22
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,129.33,89.35
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,61.01,13.19
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,8.11,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,15.28,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,30.74,18.96
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,46.26,33.16
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,54.45,40.6
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,62.88,47.94
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,69.46,53.46
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,75.86,58.64
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,79.7,61.54
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,81.64,62.79
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,83.27,63.76
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,84.78,64.63
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,86.86,65.82
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,138.14,79.21
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,190.9,111.43
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,245.43,152.18
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,306.11,200.84
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,360.27,245.22
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,412.47,287.53
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,464.56,328.69
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,514.78,367.27
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,563.46,403.36
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,609.23,436.24
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,653.54,467.0
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,693.16,493.63
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,730.1,517.66
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,764.88,541.37
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,797.5,563.31
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,824.18,579.83
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,848.11,594.14
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,868.23,607.53
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,885.11,618.96
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,895.44,626.35
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,902.24,631.66
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,911.9,638.92
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,909.42,638.56
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,898.56,633.26
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,884.45,625.96
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,864.63,615.62
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,841.89,603.38
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,812.6,585.92
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,780.87,566.44
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,740.53,541.59
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,698.61,515.22
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,649.71,482.4
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,593.83,444.2
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,537.05,404.88
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,481.55,365.47
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,416.03,317.48
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,354.07,270.8
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,273.87,209.36
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,211.86,160.19
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,144.82,106.18
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,79.36,53.34
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,36.41,4.34
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,25.48,14.76
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,40.61,28.56
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,57.08,43.0
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,73.67,57.29
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,89.66,70.75
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,105.37,83.66
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,122.19,97.02
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,138.63,109.76
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,145.03,114.31
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,148.0,116.04
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,160.89,125.5
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,199.17,139.06
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,203.03,128.23
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,242.71,148.3
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,297.37,192.47
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,352.83,237.98
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,403.89,283.19
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,440.13,313.36
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,490.59,349.8
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,566.11,404.97
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,612.91,439.87
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,657.91,472.75
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,697.79,500.13
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,734.42,524.57
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,769.23,548.8
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,801.69,570.33
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,829.74,587.63
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,855.13,603.18
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,875.51,616.55
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,892.59,627.91
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,904.4,636.26
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,925.88,650.94
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,928.19,653.44
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,926.83,653.83
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,920.2,650.98
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,909.95,645.91
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,892.28,635.9
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,871.38,623.85
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,843.78,607.41
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,813.44,589.11
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,780.01,569.79
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,740.31,545.92
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,693.29,516.54
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,645.33,485.37
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,589.44,447.01
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,533.98,407.87
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,469.57,360.8
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,407.57,313.98
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,331.48,254.72
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,267.1,202.74
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,192.56,142.07
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,128.07,88.05
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,59.86,7.72
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,27.27,16.08
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,40.35,28.31
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,47.66,35.0
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,56.74,42.92
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,61.88,47.25
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,66.86,51.29
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,68.64,52.4
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,70.43,53.47
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,72.26,54.66
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,73.97,55.73
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,81.54,61.47
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,132.82,73.3
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,187.54,106.58
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,243.73,148.68
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,299.29,193.65
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,355.43,239.81
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,414.1,287.27
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,467.5,329.81
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,518.51,369.5
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,568.37,407.12
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,615.45,442.57
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,660.7,475.88
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,702.96,505.47
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,743.27,533.03
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,778.9,557.49
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,811.95,579.16
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,840.36,596.72
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,865.9,612.38
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,886.55,625.75
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,903.76,636.98
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,916.04,645.63
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,924.64,652.07
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,927.67,654.61
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,926.99,654.93
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,919.35,651.15
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,908.12,645.2
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,891.59,637.02
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,871.77,626.74
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,854.81,617.09
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,825.05,598.93
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,788.73,577.54
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,750.25,554.39
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,704.2,524.53
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,659.9,495.48
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,605.31,458.52
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,550.9,420.26
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,486.82,373.63
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,425.04,327.11
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,354.5,272.04
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,288.95,219.09
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,207.29,152.81
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,140.85,96.68
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,64.67,5.2
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,13.5,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,25.75,14.69
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,38.11,26.29
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,45.79,33.26
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,55.03,41.28
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,60.21,45.64
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,65.22,49.69
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,95.67,74.86
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,133.5,105.56
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,97.99,75.82
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,70.66,52.99
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,77.65,58.42
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,128.03,70.21
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,182.17,103.28
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,237.77,145.1
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,293.15,190.1
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,348.87,235.99
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,407.04,283.04
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,459.89,325.12
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,510.41,364.3
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,559.72,401.33
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,606.37,436.22
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,651.28,468.99
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,691.71,496.86
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,729.6,522.28
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,722.75,513.79
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,690.62,488.04
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,778.06,551.93
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,851.34,602.96
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,872.01,616.19
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,889.38,627.76
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,811.88,574.77
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,695.47,491.93
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,820.79,583.6
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,912.64,646.57
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,914.99,648.59
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,902.12,641.63
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,884.49,631.76
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,863.65,619.86
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,835.42,603.1
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,804.55,584.54
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,715.12,526.21
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,617.29,458.43
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,623.62,466.98
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,628.94,473.86
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,560.17,425.66
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,486.95,373.26
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,427.28,329.62
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,369.95,286.18
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,304.38,234.75
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,243.81,185.7
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,175.91,130.11
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,116.62,79.92
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,49.03,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.89,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,24.26,13.37
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,34.65,23.39
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,40.28,28.59
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.9,33.54
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,49.99,37.0
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,54.0,40.23
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,55.34,41.14
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,61.84,46.31
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,63.82,47.65
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,65.69,48.9
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,66.04,48.79
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,127.36,68.04
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,182.2,101.09
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,238.13,142.98
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,293.72,188.02
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,349.68,234.14
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,404.27,278.82
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,458.3,322.02
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,510.56,362.84
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,561.59,401.57
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,609.61,437.89
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,655.78,472.09
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,697.64,501.59
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,736.95,528.71
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,707.32,504.27
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,649.9,460.06
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,653.69,463.13
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,647.86,459.49
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,642.15,455.77
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,634.33,450.6
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,797.63,569.63
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,922.46,655.09
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,926.23,657.61
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,926.26,658.62
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,856.37,613.62
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,758.86,544.49
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,701.46,507.66
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,659.07,479.89
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,617.99,452.61
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,576.17,424.45
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,567.48,421.61
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,555.09,415.92
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,585.58,441.02
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,597.76,452.76
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,479.81,366.56
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,365.34,280.81
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,318.93,246.53
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,273.21,211.53
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,224.93,173.24
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,178.94,135.77
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,127.52,93.44
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,80.82,53.95
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,37.17,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,13.66,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,25.02,13.86
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,37.42,25.67
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,44.1,31.8
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,52.05,38.74
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,56.6,42.58
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,61.04,46.17
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,62.38,47.05
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,63.78,47.94
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,65.57,49.12
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,73.64,55.46
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,74.29,55.54
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,126.14,67.85
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,180.96,101.17
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,237.22,143.33
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,298.86,192.73
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,353.9,237.98
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,408.18,282.92
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,462.0,326.64
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,477.52,341.88
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,468.6,335.79
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,548.97,394.96
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,657.26,473.51
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,697.57,501.23
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,734.54,526.34
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,769.79,550.8
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,802.61,572.3
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,761.49,540.91
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,688.9,486.75
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,802.97,570.42
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,896.49,635.07
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,907.77,641.05
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,915.44,645.32
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,757.67,540.06
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,548.61,391.83
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,536.95,385.59
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,524.25,377.82
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,711.72,515.43
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,861.37,620.66
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,831.3,601.23
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,798.86,581.23
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,640.4,472.17
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,484.09,359.54
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,526.01,395.35
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,573.34,433.55
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,502.94,383.18
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,435.68,334.3
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,409.28,315.15
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,379.49,292.27
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,309.09,237.15
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,244.74,185.37
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,173.85,127.8
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,104.43,70.26
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,47.37,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.52,11.76
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.81,23.45
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,40.43,28.68
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,46.07,33.66
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,50.19,37.07
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,54.22,40.25
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,56.24,41.63
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,63.53,47.32
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,65.46,48.61
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,67.29,49.8
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,68.23,50.26
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,121.95,63.32
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,186.22,103.43
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,242.74,145.47
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,299.21,190.42
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,355.89,235.95
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,411.24,281.14
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,466.03,325.0
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,518.32,365.29
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,569.22,403.35
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,617.47,439.02
