Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,663.86,472.51
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,706.22,501.94
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,746.11,529.08
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,783.03,553.73
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,817.35,576.09
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,846.94,594.15
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,873.58,610.28
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,894.85,624.04
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,912.64,635.71
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,926.34,645.22
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,936.29,652.51
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,939.7,655.53
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,939.31,656.34
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,933.21,653.69
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,923.39,648.82
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,906.77,640.8
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,886.76,630.67
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,860.74,615.34
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,831.77,598.07
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,804.85,583.1
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,767.08,560.7
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,722.14,532.2
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,675.77,502.3
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,621.39,466.87
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,566.89,429.27
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,506.77,386.09
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,446.44,341.15
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,375.61,286.63
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,309.6,233.73
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,230.8,169.36
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,162.11,109.71
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,73.44,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.59,10.89
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,31.51,20.68
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,37.71,26.31
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,43.83,31.62
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,47.68,34.8
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,51.47,37.77
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,58.42,43.26
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,60.71,44.78
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,62.4,45.89
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,64.02,46.92
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,64.79,47.26
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,127.83,67.27
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,183.8,100.95
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,240.86,143.53
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,297.3,189.03
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,353.98,235.42
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,409.53,280.41
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,464.51,323.79
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,517.44,364.38
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,569.06,402.7
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,617.2,438.35
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,663.39,471.76
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,706.23,501.0
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,746.29,527.63
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,782.94,551.62
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,816.95,573.44
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,846.59,591.17
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,873.23,606.94
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,894.93,620.89
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,913.14,632.75
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,926.37,641.61
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,935.87,648.29
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,939.26,651.0
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,938.88,651.51
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,929.83,647.06
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,917.29,640.57
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,900.99,632.84
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,881.36,623.02
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,854.89,607.51
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,834.68,596.1
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,798.32,575.23
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,759.73,552.67
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,713.87,523.68
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,666.73,493.38
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,614.34,459.18
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,559.41,421.29
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,495.87,375.92
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,434.48,330.44
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,362.39,275.33
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,295.35,222.05
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,216.48,158.1
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,146.23,97.9
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,65.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.08,11.09
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.86,22.61
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,43.23,30.95
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,50.65,37.37
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,55.65,41.6
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,60.52,45.54
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,62.21,46.62
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,63.92,47.65
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,65.71,48.83
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,73.8,55.13
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,73.82,54.69
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,125.99,66.85
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,181.33,100.41
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,238.12,142.73
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,300.32,192.1
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,356.08,237.41
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,411.03,282.29
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,465.5,325.84
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,517.54,366.04
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,568.53,404.3
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,616.64,439.29
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,662.91,472.01
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,705.74,501.58
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,746.26,528.92
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,782.82,553.0
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,816.76,574.87
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,846.33,594.14
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,872.94,611.55
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,894.6,625.61
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,912.79,637.57
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,925.56,644.85
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,934.59,649.89
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,937.99,654.0
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,937.62,655.91
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,928.61,651.12
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,916.14,644.3
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,898.95,634.56
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,878.43,622.78
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,861.28,613.48
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,831.26,595.76
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,794.63,574.61
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,755.81,551.71
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,709.6,522.27
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,662.14,491.54
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,609.78,457.24
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,554.83,419.22
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,491.04,373.4
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,429.44,327.51
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,357.46,272.33
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,290.62,219.02
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,211.92,155.03
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,141.69,94.42
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,63.2,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.41,11.14
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.53,23.13
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.69,30.54
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,52.23,38.87
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,57.15,43.05
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,61.94,46.95
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,63.58,47.98
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,65.27,48.99
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,66.99,50.11
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,75.18,56.51
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,74.8,55.74
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,126.79,67.8
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,182.04,101.51
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,238.74,143.95
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,300.86,193.46
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,356.52,238.8
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,410.93,282.74
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,464.86,325.11
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,517.08,365.06
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,568.14,402.87
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,615.67,438.0
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,661.33,470.97
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,703.46,499.94
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,743.02,526.52
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,778.75,549.97
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,811.89,570.97
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,840.28,587.94
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,865.7,602.99
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,887.12,616.47
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,905.16,627.9
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,917.38,636.16
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,925.95,642.29
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,928.5,644.46
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,927.34,644.49
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,916.18,638.41
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,913.56,637.88
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,896.12,629.38
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,875.42,618.93
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,717.33,514.92
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,551.6,398.47
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,659.74,480.99
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,741.77,541.62
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,692.12,509.38
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,641.89,476.73
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,584.99,438.66
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,528.62,399.75
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,461.72,350.91
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,392.0,298.57
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,321.24,244.02
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,256.36,192.24
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,180.5,131.18
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,115.34,75.65
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,52.03,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,21.15,9.95
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,37.04,25.19
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,55.24,41.1
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,73.1,56.48
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,85.73,67.25
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,99.5,78.72
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,106.62,84.25
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,116.71,92.1
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,117.79,92.61
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,123.39,96.82
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,123.98,96.73
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,166.69,106.95
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,213.41,135.88
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,261.48,171.13
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,307.06,206.26
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,356.49,244.94
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,406.92,284.84
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,457.78,324.06
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,506.7,360.15
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,557.42,396.37
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,603.46,429.6
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,648.28,461.18
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,692.06,491.74
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,735.27,521.4
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,771.81,545.44
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,805.98,567.1
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,836.23,585.94
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,851.53,595.28
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,872.49,609.29
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,903.41,629.59
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,811.69,568.29
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,693.34,485.58
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,689.98,486.17
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,684.22,484.56
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,593.99,423.31
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,519.65,371.44
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,577.05,415.72
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,648.49,468.53
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,729.39,529.0
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,790.41,574.85
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,740.1,543.43
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,689.04,510.64
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,534.23,400.9
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,369.25,279.37
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,329.86,251.57
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,290.84,223.04
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,246.99,189.99
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,204.49,157.17
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,161.88,123.63
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,121.14,90.75
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,71.88,50.65
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,29.88,16.13
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,13.92,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,5.97,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,23.36,11.37
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,39.47,27.28
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,54.76,40.85
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,70.46,54.48
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,86.01,67.8
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,98.42,78.18
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,112.9,89.9
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,124.08,98.66
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,135.29,107.51
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,154.56,122.84
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,163.44,129.33
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,207.58,150.06
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,232.86,169.07
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,260.02,191.42
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,283.48,199.9
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,356.89,249.95
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,390.22,282.11
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,406.51,297.92
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,467.0,341.61
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,554.97,406.04
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,562.02,410.77
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,546.8,398.19
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,572.25,416.5
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,598.89,435.35
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,693.49,504.51
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,792.72,575.37
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,821.17,594.28
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,847.04,611.18
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,866.97,624.21
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,883.67,635.24
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,895.71,643.69
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,904.27,650.03
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,760.29,551.58
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,576.97,420.83
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,700.69,512.77
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,821.17,598.31
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,675.22,496.2
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,531.61,393.64
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,637.86,475.17
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,735.15,547.3
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,709.61,531.84
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,688.67,520.04
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,603.65,460.13
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,529.99,407.1
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,481.49,373.26
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,432.73,338.13
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,408.34,320.31
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,379.38,297.76
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,308.53,241.33
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,243.69,188.12
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,171.69,128.34
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,109.23,72.53
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,35.95,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,47.61,35.03
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,88.92,69.46
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,92.52,71.97
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,96.02,74.41
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,127.1,99.31
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,159.03,118.62
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,202.42,147.37
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,272.73,196.15
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,295.81,214.37
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,315.19,229.61
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,349.48,254.8
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,385.89,281.42
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,432.72,314.78
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,480.7,348.85
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,515.29,373.79
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,550.63,399.06
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,611.05,442.63
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,677.3,489.78
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,728.92,527.4
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,779.87,564.61
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,807.98,583.29
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,833.8,600.43
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,852.13,613.12
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,867.38,623.82
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,877.69,631.46
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,884.73,637.04
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,883.73,638.3
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,879.42,637.51
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,876.56,637.16
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,869.97,634.44
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,849.37,621.5
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,825.94,606.75
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,795.19,587.04
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,762.13,565.68
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,713.45,534.08
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,671.13,506.32
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,622.78,472.84
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,574.16,438.66
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,515.3,396.26
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,458.04,354.14
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,395.33,306.45
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,323.92,251.29
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,254.97,197.33
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,192.58,147.03
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,127.75,94.09
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,62.25,38.83
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,22.17,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,22.27,9.93
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,36.96,25.12
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,51.64,38.18
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,65.79,50.51
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,78.43,61.4
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,90.68,71.7
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,112.05,89.27
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,129.07,102.89
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,148.53,118.26
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,162.59,128.98
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,153.99,121.28
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,192.81,132.78
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,202.71,128.62
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,245.25,154.29
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,294.04,204.97
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,320.39,234.11
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,326.84,239.49
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,321.09,235.38
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,391.74,285.67
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,476.88,345.56
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,559.41,406.82
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,659.53,480.99
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,583.74,424.9
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,462.64,334.59
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,556.28,402.42
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,658.79,474.1
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,670.04,480.57
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,679.45,486.29
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,723.26,517.98
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,776.34,555.31
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,863.35,619.51
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,924.59,662.03
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,927.61,665.86
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,926.98,667.89
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,823.53,598.62
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,679.01,495.5
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,793.76,583.63
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,880.4,646.42
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,781.04,579.55
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,670.67,500.55
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,547.88,413.92
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,430.7,328.25
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,415.1,318.87
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,412.06,318.12
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,372.32,289.51
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,332.09,259.96
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,288.04,226.43
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,244.77,192.56
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,197.1,154.07
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,142.47,109.17
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,95.39,69.68
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,51.97,31.25
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,18.94,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,21.55,9.11
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.04,23.59
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.59,33.21
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.92,42.32
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,63.01,48.51
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,69.91,54.36
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,89.95,71.04
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,113.36,90.21
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,124.47,99.05
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,127.88,101.47
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,155.43,123.44
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,208.08,154.3
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,233.84,170.19
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,274.41,198.43
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,304.96,221.83
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,334.49,244.33
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,371.96,272.14
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,411.93,301.62
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,361.46,265.75
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,299.6,220.38
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,389.2,285.53
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,485.85,353.71
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,525.01,379.91
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,566.18,407.38
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,628.05,450.19
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,692.07,493.46
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,668.21,474.13
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,630.66,446.37
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,784.77,555.53
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,907.43,635.63
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,921.5,642.09
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,931.92,647.57
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,935.32,651.54
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,935.02,653.38
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,931.22,653.15
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,912.55,643.71
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,893.89,634.34
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,872.03,622.86
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,846.12,608.68
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,817.18,592.38
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,783.48,572.36
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,742.97,547.53
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,697.16,518.69
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,650.08,488.42
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,592.46,448.64
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,535.35,408.17
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,471.52,361.72
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,409.85,315.27
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,335.65,258.37
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,263.86,201.12
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,186.29,137.77
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,118.95,75.48
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,40.28,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.68,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,21.18,8.41
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,34.35,22.97
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,43.55,31.45
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,52.64,39.51
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,60.77,46.51
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,66.53,51.27
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,68.26,52.37
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,70.05,53.46
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,72.22,54.93
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,74.25,56.27
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,75.34,56.84
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,134.56,74.99
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,189.2,109.59
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,245.48,152.87
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,300.97,198.22
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,357.52,244.88
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,416.96,293.07
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,471.39,336.37
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,523.17,376.44
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,574.12,414.58
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,622.22,450.58
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,668.55,484.47
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,712.66,515.2
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,755.09,544.06
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,792.49,568.79
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,827.22,591.73
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,856.64,609.94
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,882.98,626.14
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,904.72,640.39
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,922.94,652.51
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,935.69,660.21
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,944.67,665.64
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,947.96,670.05
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,947.45,672.22
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,940.82,669.23
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,930.52,664.04
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,913.28,654.47
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,892.65,642.79
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,865.19,626.62
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,834.89,608.53
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,806.94,592.7
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,767.66,568.98
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,720.17,538.33
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,671.57,506.43
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,617.64,470.32
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,561.38,430.55
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,495.22,382.04
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,431.58,333.69
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,357.14,275.76
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,288.3,219.92
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,205.86,151.76
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,133.51,82.73
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,46.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.68,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,19.38,6.7
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,31.58,20.52
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,39.01,27.45
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,44.71,32.58
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,49.61,36.82
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,54.4,40.78
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,55.05,41.13
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,60.87,45.78
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,62.91,47.2
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,64.86,48.52
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,68.24,51.02
