Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,124.13,65.16
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,188.71,107.49
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,245.89,152.0
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,302.76,199.27
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,360.07,247.48
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,415.82,293.94
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,471.0,338.74
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,524.5,380.99
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,576.84,421.06
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,625.69,457.31
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,672.61,491.11
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,716.5,522.07
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,758.15,550.41
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,795.14,574.99
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,829.35,597.65
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,859.42,617.53
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,886.34,635.35
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,847.87,608.5
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,778.46,556.42
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,875.72,627.64
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,946.25,673.97
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,949.47,676.31
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,948.88,676.73
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,937.5,670.31
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,922.73,661.84
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,905.36,653.12
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,895.15,649.2
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,866.26,631.72
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,834.65,612.57
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,796.47,589.77
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,756.18,565.2
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,710.86,535.54
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,661.39,502.48
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,604.13,463.2
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,547.31,422.59
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,479.27,372.18
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,414.06,322.17
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,338.57,262.94
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,265.58,203.59
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,183.13,135.16
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,110.68,66.44
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,37.23,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.95,6.59
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,38.65,26.42
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,47.69,34.9
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,56.78,43.02
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,63.91,49.18
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,70.86,54.96
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,71.38,55.02
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,70.41,53.78
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,72.26,55.0
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,74.02,56.12
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,82.83,62.9
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,135.96,74.72
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,192.05,110.29
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,249.74,154.57
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,306.92,201.51
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,369.61,253.03
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,425.76,299.2
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,481.53,343.88
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,535.07,385.63
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,587.62,425.31
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,636.97,462.45
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,684.48,497.36
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,728.74,528.35
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,770.81,557.1
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,807.84,581.56
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,842.14,603.97
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,872.76,622.6
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,900.35,639.16
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,922.0,653.21
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,940.1,665.05
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,953.12,673.75
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,962.33,680.14
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,965.33,682.7
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,964.48,682.98
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,957.36,679.38
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,946.47,673.53
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,929.16,663.41
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,908.42,651.18
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,881.07,634.9
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,860.07,622.84
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,821.78,600.23
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,781.24,575.89
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,733.15,546.11
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,683.79,514.82
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,626.34,476.21
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,572.13,438.01
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,504.33,388.17
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,439.07,338.52
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,362.26,278.91
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,291.32,221.47
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,203.52,149.44
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,123.92,72.2
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,43.37,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.02,4.25
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,33.69,22.27
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.84,29.02
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.54,36.67
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,54.58,41.05
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,59.52,45.13
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,59.93,45.26
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,60.54,45.51
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,67.94,51.41
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,69.69,52.53
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,72.79,54.66
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,127.96,67.38
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,192.94,109.76
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,250.74,154.17
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,307.93,201.18
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,365.58,249.01
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,422.25,295.43
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,478.34,340.07
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,532.24,381.76
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,584.99,421.23
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,634.36,457.99
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,681.76,492.42
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,725.64,522.74
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,767.05,550.33
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,803.87,574.36
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,837.86,596.46
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,868.06,614.79
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,895.12,631.03
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,917.07,645.35
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,935.45,657.49
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,948.27,666.52
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,957.27,673.29
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,960.02,675.96
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,958.9,676.35
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,951.57,672.93
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,940.5,667.27
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,923.94,659.3
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,903.95,649.16
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,876.87,633.29
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,846.82,615.43
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,818.54,599.49
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,779.01,575.74
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,731.21,544.99
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,682.14,512.87
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,626.07,475.56
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,570.05,436.7
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,505.85,389.7
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,441.58,340.92
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,365.8,281.79
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,295.8,224.78
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,208.21,152.26
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,129.42,72.1
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,45.33,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.42,2.14
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,30.17,19.12
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,36.74,25.36
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,43.3,31.23
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,48.28,35.53
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,53.15,39.56
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,54.88,40.82
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,61.76,46.34
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,63.79,47.73
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,65.73,49.04
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,70.31,52.38
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,126.43,65.53
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,192.15,108.35
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,250.65,153.06
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,308.35,200.22
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,366.31,247.94
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,422.94,293.92
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,479.03,338.17
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,532.96,379.55
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,585.66,418.68
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,635.08,455.24
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,682.54,489.52
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,726.92,519.83
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,768.81,547.37
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,806.04,571.41
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,840.48,593.56
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,870.72,612.01
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,897.81,628.41
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,919.77,642.61
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,938.16,654.66
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,950.98,663.66
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,959.97,670.42
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,963.19,673.38
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,962.52,674.08
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,954.34,670.2
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,942.52,664.16
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,925.48,656.26
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,905.0,646.19
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,877.89,630.68
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,847.77,613.14
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,819.23,597.35
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,779.31,573.65
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,732.35,543.62
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,684.06,512.19
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,627.0,474.61
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,572.72,437.28
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,506.03,388.74
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,441.78,340.13
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,365.15,280.45
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,294.37,222.91
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,207.76,151.12
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,128.79,67.65
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,45.39,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,14.08,1.38
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,28.56,17.84
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,34.82,23.78
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,41.07,29.33
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,45.41,33.09
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,49.67,36.62
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,56.54,42.13
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,58.94,43.79
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,61.09,45.3
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,63.14,46.71
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,68.86,51.1
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,134.13,71.19
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,191.4,107.69
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,249.89,152.7
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,308.32,200.76
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,366.75,249.15
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,423.44,295.47
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,479.61,340.07
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,533.62,381.79
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,585.98,420.92
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,635.38,457.72
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,682.88,492.3
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,726.26,522.39
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,767.12,549.79
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,804.52,574.23
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,839.17,596.78
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,868.01,614.47
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,893.57,630.03
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,831.55,587.23
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,728.55,513.01
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,856.96,606.04
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,951.58,669.73
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,953.97,672.73
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,952.56,674.05
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,944.55,670.15
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,932.9,664.05
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,915.34,654.0
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,905.19,648.9
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,877.54,632.37
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,846.86,613.89
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,809.0,591.36
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,768.95,567.1
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,721.98,538.02
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,673.55,507.32
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,619.01,471.08
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,561.89,431.01
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,497.34,383.05
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,434.78,334.89
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,358.22,275.1
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,287.61,217.6
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,202.91,147.17
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,124.56,60.67
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,43.9,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,14.54,0.85
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,29.44,18.42
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,36.87,25.43
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,44.19,31.96
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,49.14,36.25
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,53.98,40.27
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,56.71,42.37
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,59.38,44.36
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,66.72,50.18
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,68.55,51.37
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,75.1,56.43
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,131.85,69.81
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,189.73,107.12
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,255.75,157.84
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,313.42,205.06
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,371.34,252.75
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,428.29,299.56
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,484.71,344.79
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,538.48,386.03
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,590.92,424.87
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,640.21,461.39
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,687.56,495.63
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,730.3,524.82
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,770.19,551.27
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,807.07,575.16
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,841.18,597.19
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,870.3,615.04
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,896.27,630.85
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,822.16,580.32
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,706.89,498.15
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,846.61,599.24
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,953.36,670.79
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,955.72,673.88
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,954.3,675.53
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,941.23,668.51
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,937.1,667.4
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,918.12,656.76
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,895.83,644.12
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,738.38,539.52
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,572.56,421.41
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,677.63,503.2
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,756.42,562.52
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,706.92,529.81
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,656.55,496.63
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,596.57,455.79
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,537.31,413.72
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,471.11,364.98
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,407.35,316.24
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,328.48,253.77
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,253.13,192.2
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,173.03,125.42
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,97.97,42.47
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,33.33,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.76,0.1
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,29.27,18.31
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,38.25,26.7
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,48.73,35.95
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,54.55,41.01
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,60.22,45.73
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,62.59,47.42
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,64.95,49.02
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,67.37,50.72
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,69.64,52.28
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,82.33,62.37
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,135.81,74.28
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,191.34,110.22
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,248.54,154.33
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,305.47,200.58
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,367.61,250.71
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,422.85,295.51
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,477.67,338.74
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,530.32,379.05
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,581.78,417.14
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,630.85,453.27
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,678.2,487.29
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,721.17,516.69
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,761.82,543.85
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,798.45,567.39
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,832.44,589.08
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,861.1,607.57
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,886.66,624.11
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,908.09,637.77
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,926.08,649.34
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,937.7,655.95
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,945.63,660.36
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,947.44,663.2
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,945.52,663.86
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,937.09,659.51
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,937.07,660.68
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,918.4,649.72
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,896.4,636.85
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,867.04,619.58
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,834.89,600.47
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,795.16,577.16
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,753.39,552.18
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,708.04,523.46
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,657.92,490.93
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,598.52,451.45
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,539.8,410.45
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,471.04,360.55
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,405.19,310.91
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,326.31,249.61
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,250.98,189.02
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,167.26,119.95
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,88.58,32.42
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,29.69,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.66,19.27
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,39.62,27.69
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,50.41,37.2
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,56.55,42.52
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,62.52,47.48
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,63.73,48.18
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,65.07,48.91
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,67.15,50.33
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,69.12,51.64
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,82.63,62.22
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,136.76,73.92
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,192.73,110.05
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,250.24,154.11
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,307.53,200.57
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,370.16,251.06
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,425.92,295.83
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,481.26,338.94
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,534.05,378.78
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,585.75,416.42
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,634.77,452.24
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,681.95,485.91
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,725.49,515.37
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,766.84,542.37
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,803.93,566.12
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,838.3,588.05
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,867.67,605.82
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,893.91,621.61
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,915.51,635.49
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,933.6,647.29
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,945.71,655.83
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,954.06,662.19
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,956.2,664.17
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,954.53,663.95
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,944.1,658.73
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,930.21,651.5
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,911.61,642.41
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,900.63,638.27
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,872.0,621.43
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,840.55,602.81
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,800.45,579.59
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,758.29,554.64
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,712.29,525.5
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,661.94,492.85
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,603.04,454.01
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,544.76,413.38
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,475.06,362.92
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,408.4,312.73
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,329.33,251.32
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,256.82,192.77
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,168.68,120.15
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,88.37,25.41
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,29.95,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,16.55,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,32.32,20.54
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,43.03,30.52
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.85,40.09
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,61.72,46.89
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,69.39,53.27
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,73.33,56.21
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,75.23,57.35
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,77.51,58.89
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,79.65,60.29
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,86.56,57.32
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,139.03,77.27
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,200.39,117.99
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,256.59,161.05
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,312.42,205.93
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,369.16,251.55
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,424.78,296.06
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,480.26,339.2
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,533.32,379.26
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,583.81,416.24
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,631.85,451.46
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,678.25,484.71
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,721.2,513.94
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,762.23,541.23
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,784.62,551.79
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,783.14,546.5
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,843.2,589.56
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,885.7,617.91
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,906.48,630.91
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,923.87,641.99
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,933.93,648.6
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,940.33,653.09
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,955.07,664.33
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,952.68,664.96
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,942.87,659.8
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,929.52,652.57
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,909.61,641.3
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,886.46,628.04
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,855.26,609.9
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,826.77,593.46
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,785.9,569.36
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,743.22,543.75
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,691.56,511.73
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,639.33,478.57
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,578.02,436.73
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,517.68,394.31
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,448.14,342.84
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,376.82,288.46
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,298.67,227.3
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,228.13,170.2
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,147.36,103.73
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,61.32,9.85
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,21.71,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.19,17.84
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.55,26.63
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,49.71,36.42
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,55.48,41.42
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,61.11,46.09
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,62.75,47.26
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,64.47,48.43
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,66.93,50.16
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,69.25,51.76
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,83.45,54.04
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,137.02,73.93
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,193.85,111.23
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,252.28,156.44
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,314.93,206.82
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,372.0,253.08
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,428.23,298.41
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,484.02,342.04
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,537.74,382.85
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,590.47,421.57
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,639.89,457.87
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,687.49,492.03
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,731.97,522.56
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,774.4,550.32
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,811.99,574.81
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,846.78,597.44
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,877.34,616.06
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,904.74,632.62
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,926.08,646.43
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,943.8,658.07
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,956.37,666.89
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,965.12,673.47
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,968.09,676.28
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,967.2,676.83
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,959.03,672.95
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,947.1,666.83
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,929.64,658.42
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,908.73,647.85
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,880.87,631.64
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,850.11,613.49
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,820.46,596.82
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,779.33,572.21
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,729.98,540.62
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,679.5,507.73
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,620.8,468.99
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,565.32,430.95
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,495.48,379.95
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,428.64,329.17
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,348.51,265.92
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,275.09,205.72
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,184.5,130.0
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,95.66,6.12
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,33.98,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,14.75,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,29.18,17.84
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,39.24,27.31
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,49.15,36.1
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,57.85,43.61
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,64.14,48.85
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,65.97,50.17
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,67.87,51.48
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,70.16,53.07
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,72.32,54.53
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,81.58,52.28
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,142.02,78.29
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,197.8,115.07
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,255.21,159.56
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,311.98,206.02
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,369.58,253.29
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,429.13,301.13
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,484.23,344.41
