Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,537.23,384.9
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,589.22,423.31
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,637.82,458.17
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,684.64,490.73
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,727.97,520.07
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,769.1,546.91
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,805.93,570.7
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,840.06,592.68
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,869.63,610.69
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,896.12,626.7
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,916.65,640.01
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,933.65,651.22
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,946.08,659.68
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,954.79,665.95
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,956.85,667.9
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,955.14,667.66
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,946.76,663.67
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,934.75,657.52
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,916.31,648.47
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,905.37,644.33
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,875.82,627.03
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,843.43,607.89
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,747.61,546.89
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,641.95,475.06
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,663.15,493.96
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,664.85,497.33
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,604.69,457.15
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,545.27,415.57
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,474.8,363.37
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,407.48,311.68
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,326.4,248.01
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,252.33,187.73
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,141.26,97.81
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,24.64,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,10.24,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,14.57,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,27.87,16.6
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,42.33,29.72
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,56.47,42.08
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,69.75,53.42
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,82.6,64.12
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,84.51,65.29
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,89.02,68.52
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,100.54,77.55
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,111.34,85.85
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,97.35,64.55
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,137.51,73.72
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,193.96,111.04
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,252.0,156.01
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,320.45,216.59
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,372.05,260.81
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,419.19,295.28
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,476.34,336.57
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,526.63,373.29
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,589.21,418.97
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,637.74,454.36
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,684.43,487.68
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,726.68,516.09
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,766.08,541.77
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,802.51,565.42
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,836.27,587.31
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,836.5,585.21
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,807.96,562.28
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,878.69,614.23
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,925.89,646.65
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,935.24,653.24
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,954.51,666.48
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,955.68,668.09
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,953.09,667.58
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,875.32,618.51
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,780.56,553.62
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,844.65,603.04
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,886.03,633.33
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,713.16,517.38
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,514.36,376.1
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,652.37,480.64
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,745.49,549.6
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,695.81,516.58
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,645.14,483.12
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,584.25,441.84
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,524.28,399.44
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,454.37,347.54
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,387.54,296.16
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,302.44,229.49
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,231.2,171.46
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,147.79,101.6
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,64.01,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,15.35,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,30.08,18.24
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,41.58,29.07
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,53.15,39.27
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,61.04,46.1
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,68.74,52.51
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,73.16,55.98
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,75.4,57.53
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,77.66,58.93
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,79.8,60.19
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,90.49,58.01
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,143.08,79.4
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,198.06,115.81
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,260.36,163.5
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,316.09,208.47
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,372.64,254.08
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,427.95,297.81
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,483.14,339.94
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,535.93,378.9
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,587.55,415.47
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,636.49,449.27
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,683.88,480.88
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,724.07,506.35
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,760.24,528.42
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,796.17,552.15
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,829.67,573.79
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,856.71,590.77
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,880.64,605.9
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,806.33,554.88
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,702.65,483.52
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,826.03,569.85
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,930.98,639.56
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,749.41,520.1
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,506.84,354.71
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,728.81,510.41
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,899.24,623.54
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,876.9,610.21
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,851.64,596.73
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,819.26,577.84
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,784.48,557.21
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,740.08,530.61
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,686.83,497.84
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,633.7,463.19
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,580.7,427.86
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,517.69,385.19
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,456.59,342.58
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,386.81,291.51
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,309.08,233.16
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,234.35,175.74
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,166.9,122.21
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,87.67,57.78
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.65,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,13.11,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,25.81,14.86
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,44.63,31.82
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,63.35,48.22
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,75.79,59.06
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,85.25,67.08
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,105.68,83.91
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,122.44,97.3
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,137.79,109.5
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,152.54,121.03
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,168.15,124.47
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,199.19,138.46
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,238.59,165.46
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,279.46,195.99
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,323.36,229.75
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,367.96,263.77
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,383.47,277.87
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,392.48,285.83
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,450.13,326.55
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,519.61,374.88
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,542.49,390.77
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,562.56,404.67
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,583.87,418.55
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,603.73,431.18
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,583.88,417.08
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,564.1,403.03
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,590.38,421.73
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,616.73,440.08
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,719.82,512.43
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,826.0,584.42
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,772.88,548.31
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,728.04,518.45
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,725.39,518.15
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,720.74,516.22
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,719.52,517.08
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,715.96,516.47
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,694.93,504.9
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,671.89,492.04
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,522.67,388.41
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,378.42,284.22
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,240.47,182.61
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,100.82,74.46
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,126.15,95.12
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,153.31,116.88
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,131.75,100.35
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,110.5,83.87
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,89.91,67.51
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,69.27,50.81
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,50.42,35.37
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,31.15,19.38
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,18.16,7.96
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.51,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.04,1.53
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,18.12,9.66
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,27.24,17.67
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,38.03,27.1
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,48.86,36.42
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,26.41,17.05
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.12,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,89.77,70.47
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,158.06,127.0
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,175.69,133.26
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,202.56,150.86
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,231.79,172.27
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,261.96,195.22
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,264.61,198.69
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,261.82,197.55
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,284.21,214.42
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,307.29,231.68
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,312.8,235.69
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,317.33,238.89
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,229.31,172.32
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,133.74,98.93
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,230.76,173.38
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,335.63,251.88
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,292.94,219.64
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,254.49,190.7
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,357.18,267.75
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,457.0,340.65
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,448.41,333.95
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,438.92,327.01
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,387.66,289.52
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,318.45,238.53
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,203.86,152.77
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,91.59,66.35
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,159.99,119.82
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,231.22,174.5
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,250.64,189.65
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,270.58,205.34
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,207.2,157.19
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,144.8,109.03
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,140.01,105.91
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,135.43,102.86
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,70.62,51.54
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,11.55,3.79
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,9.89,2.49
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,8.23,1.15
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,6.58,0.0
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,4.93,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,3.69,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.46,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.23,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,10.67,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,20.62,10.78
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,36.99,25.84
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,53.16,40.28
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,69.59,54.75
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,85.92,68.85
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,84.28,67.17
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,81.92,64.81
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,70.05,54.48
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,56.41,42.68
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,97.09,73.25
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,135.87,103.56
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,148.79,113.24
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,162.06,123.21
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,165.42,125.52
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,168.64,127.78
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,174.54,132.12
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,180.47,136.49
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,183.23,138.17
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,185.98,139.87
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,213.7,160.84
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,242.02,182.03
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,218.24,163.91
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,193.74,145.33
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,147.7,110.04
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,100.86,73.74
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,120.11,88.83
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,139.63,103.99
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,174.58,130.92
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,210.18,158.07
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,188.69,141.73
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,166.97,125.27
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,109.73,81.1
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,53.44,36.91
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,97.36,71.74
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,142.67,107.26
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,186.22,141.59
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,231.52,177.13
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,184.71,141.13
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,138.41,105.16
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,128.43,97.67
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,118.5,90.12
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,95.95,72.4
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,73.52,54.57
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,63.06,46.36
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,53.03,38.36
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,43.02,30.16
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,33.04,21.84
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,24.33,14.46
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,15.64,7.04
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,9.04,0.97
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,23.51,13.01
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,39.75,28.21
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,55.77,42.5
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,72.75,57.46
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,89.43,71.86
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,104.99,84.86
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,120.19,97.26
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,124.67,100.64
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,135.07,108.94
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,154.3,118.54
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,176.32,134.49
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,205.9,155.71
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,248.05,186.76
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,288.28,215.26
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,342.33,254.65
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,319.97,239.77
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,288.83,217.24
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,304.89,228.68
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,321.48,240.24
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,425.83,317.42
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,544.08,402.22
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,572.29,419.48
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,593.64,432.13
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,477.81,350.29
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,341.19,251.36
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,382.46,282.0
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,425.21,312.5
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,283.92,210.64
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,134.93,99.21
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,94.92,68.76
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,55.2,37.87
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,67.33,47.45
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,79.59,57.09
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,129.79,96.35
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,181.63,136.43
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,302.42,229.91
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,415.8,315.64
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,317.28,241.99
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,205.38,156.62
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,178.92,136.97
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,152.63,116.92
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,147.6,113.51
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,142.72,110.14
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,122.11,94.07
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,101.78,77.97
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,82.74,62.58
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,63.51,46.75
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,46.18,32.22
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,28.43,17.24
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,16.09,5.81
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.71
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,21.03,12.15
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,31.4,21.32
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,43.46,31.9
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,55.21,42.05
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,88.3,70.09
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,119.52,95.97
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,125.52,100.59
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,137.72,110.32
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,164.5,124.45
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,205.08,149.92
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,243.02,175.4
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,281.9,203.36
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,321.26,234.39
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,360.53,265.07
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,367.26,272.82
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,361.31,269.68
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,396.36,295.08
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,436.61,323.87
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,438.92,325.32
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,435.71,322.71
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,504.24,372.06
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,575.23,422.09
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,624.5,456.97
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,670.44,489.44
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,684.07,498.72
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,696.05,507.05
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,627.09,458.22
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,565.44,413.9
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,323.97,241.42
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,94.26,67.59
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,209.32,156.24
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,349.33,260.47
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,440.96,329.3
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,552.78,411.0
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,495.89,370.67
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,419.34,316.22
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,356.64,270.39
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,294.32,223.92
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,185.85,141.71
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,76.62,55.89
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,70.61,51.4
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,64.74,46.88
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,55.95,40.04
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,47.19,33.11
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,38.44,26.0
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,29.72,18.78
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,21.43,11.86
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,13.16,4.9
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,7.26,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,14.01,5.21
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,27.28,17.46
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,40.18,28.96
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,55.07,42.04
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,69.82,54.78
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,94.93,75.96
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,120.16,96.79
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,132.67,106.62
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,144.83,116.03
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,137.62,104.31
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,119.48,89.85
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,161.15,121.66
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,204.32,154.12
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,261.79,194.98
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,342.78,254.02
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,385.15,285.48
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,428.52,317.74
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,443.11,328.22
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,449.83,332.39
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,501.93,370.06
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,560.69,411.74
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,591.34,432.81
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,621.93,453.74
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,611.4,445.56
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,602.56,438.59
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,660.29,479.32
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,710.82,514.38
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,717.25,518.21
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,721.74,521.15
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,494.37,364.42
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,245.87,182.67
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,524.99,391.64
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,761.91,555.52
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,873.31,634.11
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,932.8,674.45
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,703.57,520.94
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,412.0,308.77
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,436.68,330.0
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,440.18,334.41
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,622.09,474.97
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,749.84,569.13
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,451.37,352.72
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,124.67,94.54
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,107.23,81.63
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,89.72,67.89
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,72.62,54.08
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,55.38,39.89
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,39.52,26.67
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,23.96,13.56
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,13.6,3.33
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,12.8,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,24.08,12.79
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,40.5,28.49
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,56.93,43.07
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,69.69,54.23
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,83.15,65.66
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,103.15,82.33
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,119.81,95.85
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,135.45,108.49
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,150.51,120.49
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,121.46,83.99
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,147.58,83.67
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,227.31,151.55
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,283.41,203.9
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,315.99,222.97
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,379.44,269.55
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,427.12,312.62
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,450.09,333.01
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,482.51,357.06
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,513.09,378.98
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,515.3,380.38
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,511.36,376.92
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,537.78,395.14
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,564.36,413.13
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,583.85,426.72
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,602.78,439.88
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,701.99,511.15
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,806.61,584.09
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,798.23,577.5
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,774.36,561.55
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,582.28,427.21
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,348.51,256.92
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,540.14,400.72
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,734.67,538.81
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,843.83,618.12
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,926.95,675.72
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,904.91,660.41
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,879.72,643.95
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,776.18,574.97
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,643.65,481.86
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,698.29,525.64
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,731.4,551.39
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,679.76,516.38
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,627.37,480.95
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,562.12,435.53
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,498.31,389.39
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,425.17,333.86
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,351.53,275.89
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,265.78,206.75
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,189.55,142.69
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,93.28,51.22
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,9.45,2.31
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,14.81,7.08
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,20.6,12.19
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,26.4,17.24
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,31.8,21.82
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,37.21,26.32
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,58.89,44.64
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,79.92,62.17
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,100.73,75.59
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,121.71,91.73
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,122.65,92.15
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,123.36,92.43
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,146.53,110.14
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,170.42,128.3
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,189.14,142.41
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,208.33,156.82
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,209.34,157.08
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,210.2,157.29
