Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,216.58,161.98
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,223.0,166.7
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,207.91,155.24
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,192.38,143.49
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,226.86,169.5
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,262.05,195.69
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,235.37,175.68
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,208.16,155.33
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,227.4,169.93
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,246.94,184.6
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,167.23,124.38
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,88.25,63.61
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,55.98,38.56
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,24.16,13.54
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,151.06,113.28
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,287.45,216.68
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,216.2,163.05
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,146.04,109.64
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,77.19,56.08
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.39
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,223.61,175.76
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,437.72,338.18
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,324.1,250.73
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,200.62,155.13
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,172.09,133.59
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,143.85,111.44
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,104.06,79.5
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,75.77,56.33
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,53.02,37.56
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,29.54,17.91
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.03,2.36
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.22,0.52
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,16.88,8.72
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,16.55
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,35.96,25.78
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,46.36,34.91
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,59.14,45.84
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,71.41,56.14
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,76.08,59.9
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,80.67,63.57
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,126.9,97.33
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,173.78,133.15
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,191.66,145.9
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,218.63,165.85
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,228.95,173.39
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,238.31,180.12
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,290.88,219.02
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,348.04,260.66
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,383.79,285.43
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,421.99,311.34
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,462.87,339.22
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,506.31,367.91
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,515.89,371.9
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,523.77,374.62
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,576.85,414.12
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,632.7,454.97
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,548.87,398.81
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,444.55,326.45
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,441.63,325.75
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,438.08,323.93
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,436.39,323.67
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,434.29,323.08
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,380.15,284.23
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,324.99,244.12
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,349.15,263.21
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,373.8,282.39
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,294.44,223.8
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,201.16,153.22
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,256.65,197.27
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,299.01,230.69
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,307.34,238.45
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,314.4,245.36
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,342.49,269.04
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,349.19,276.21
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,309.22,246.19
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,269.06,215.39
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,224.51,179.57
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,181.02,143.62
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,132.99,103.18
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,87.37,63.89
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,41.42,15.16
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,17.72,9.68
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,32.23,22.06
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,95.11,75.09
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,142.28,113.7
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,148.98,112.87
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,147.12,110.95
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,185.55,139.33
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,233.62,174.93
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,292.48,215.36
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,369.12,270.46
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,416.82,306.72
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,469.48,346.88
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,513.74,380.65
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,557.81,413.6
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,566.74,419.81
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,568.26,420.0
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,492.98,364.68
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,402.42,297.18
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,544.33,402.1
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,698.34,511.31
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,815.87,598.08
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,912.07,665.13
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,932.89,678.41
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,950.17,689.99
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,787.4,578.04
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,564.88,415.22
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,569.02,420.21
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,572.21,423.55
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,605.66,449.74
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,657.1,488.0
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,636.38,474.58
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,613.9,460.27
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,742.93,559.18
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,840.22,629.36
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,796.92,601.04
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,756.31,575.23
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,700.2,537.14
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,643.92,498.32
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,577.95,452.1
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,513.44,404.47
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,433.79,342.81
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,354.12,279.06
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,266.15,207.19
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,188.58,140.66
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,91.94,31.2
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.11,11.64
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,36.19,24.6
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,48.3,35.49
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,56.39,42.76
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,64.31,49.64
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,69.15,53.6
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,71.95,55.69
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,102.42,81.12
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,135.98,108.74
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,122.23,81.86
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,159.43,91.77
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,231.89,154.76
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,287.01,206.78
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,324.13,230.1
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,391.55,280.52
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,452.45,331.01
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,509.58,377.31
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,563.85,420.23
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,617.34,461.3
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,667.64,499.55
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,716.1,535.54
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,760.75,568.21
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,802.94,597.14
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,840.42,622.51
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,875.02,645.84
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,904.84,664.5
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,931.36,680.89
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,952.13,694.53
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,969.24,705.82
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,980.67,713.83
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,988.27,719.47
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,989.02,720.39
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,985.9,718.95
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,973.3,711.39
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,969.53,709.92
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,948.35,698.01
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,923.8,683.98
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,889.22,662.13
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,852.03,638.46
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,808.4,610.77
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,767.82,584.87
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,710.28,545.52
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,652.56,505.43
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,585.19,457.86
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,519.3,408.89
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,438.86,346.99
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,359.04,283.29
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,267.73,208.36
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,187.39,139.04
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,90.53,19.33
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,11.52,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,22.32,10.07
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,30.8,20.18
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,39.19,27.87
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,44.32,32.51
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,49.4,36.89
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,51.32,38.4
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,58.06,43.93
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,60.3,45.65
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,62.46,47.29
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,90.31,50.0
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,156.99,86.21
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,216.93,130.07
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,278.06,180.4
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,338.47,231.95
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,399.17,283.42
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,458.22,333.16
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,516.57,381.01
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,572.64,424.94
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,627.26,466.32
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,678.06,504.59
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,726.76,540.36
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,770.95,570.51
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,811.92,596.74
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,849.23,621.29
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,883.5,643.67
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,912.84,662.94
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,938.73,679.96
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,851.11,619.06
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,715.64,519.61
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,873.8,636.43
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,992.83,716.99
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,993.43,717.06
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,990.12,715.6
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,879.62,643.13
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,720.89,530.42
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,614.17,456.51
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,489.01,366.81
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,697.75,525.88
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,852.25,636.14
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,808.41,607.27
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,767.29,581.3
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,711.21,543.23
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,654.74,504.31
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,588.26,457.74
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,523.19,409.8
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,441.73,347.45
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,364.96,286.29
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,270.36,209.39
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,190.87,140.42
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,90.71,3.72
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,21.45,9.09
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,32.08,21.23
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,42.42,30.63
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,48.55,36.22
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,54.56,41.49
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,82.24,64.96
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,115.57,92.68
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,131.58,105.66
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,146.98,117.97
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,122.79,82.07
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,158.36,89.02
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,217.4,132.32
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,278.02,181.77
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,341.9,234.98
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,401.14,284.23
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,459.2,332.06
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,516.75,378.01
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,571.55,419.65
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,625.15,458.85
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,675.54,495.38
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,723.93,529.44
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,768.0,559.9
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,809.62,586.71
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,847.47,610.85
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,882.36,632.94
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,911.44,649.96
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,937.12,664.76
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,957.39,677.52
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,973.92,688.06
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,984.69,695.15
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,991.54,699.99
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,992.03,701.04
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,988.62,699.89
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,768.06,557.09
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,496.79,364.32
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,518.1,383.96
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,537.33,400.51
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,491.92,368.87
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,446.36,337.03
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,426.93,325.15
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,405.86,311.74
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,530.39,408.6
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,610.95,470.52
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,566.37,438.82
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,519.91,405.45
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,440.34,344.62
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,365.29,284.95
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,273.21,210.48
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,190.22,138.49
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,89.13,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,11.52,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,21.17,8.49
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,33.95,22.78
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,46.81,34.35
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,55.61,42.26
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,64.2,49.74
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,71.46,55.75
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,76.26,59.52
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,79.22,61.78
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,82.04,63.89
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,109.74,67.34
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,163.56,96.08
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,236.42,157.61
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,288.68,204.39
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,328.14,228.76
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,395.81,276.52
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,451.99,320.94
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,508.18,364.16
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,532.07,383.19
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,531.01,382.63
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,589.19,424.44
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,656.11,471.12
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,679.75,486.44
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,700.48,499.94
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,742.08,528.48
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,783.23,556.31
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,815.68,578.55
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,846.63,599.85
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,911.01,646.5
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,962.41,680.49
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,972.14,687.82
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,978.06,693.36
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,977.69,695.11
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,973.53,694.64
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,963.87,690.79
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,950.5,684.68
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,895.0,652.09
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,822.11,606.85
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,683.31,510.9
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,513.25,389.32
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,519.86,397.68
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,503.84,388.89
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,438.29,340.85
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,358.57,281.42
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,315.24,249.36
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,272.32,216.48
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,224.34,177.97
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,177.75,139.51
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,126.47,96.46
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,77.82,53.86
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,35.75,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.1,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.12,7.31
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,32.21,21.29
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,44.07,32.01
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,52.28,39.41
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,61.93,47.79
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,66.73,51.73
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,71.36,55.38
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,74.2,57.43
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,76.91,59.33
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,106.72,63.62
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,161.58,93.02
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,217.88,133.97
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,281.08,184.4
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,338.65,231.61
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,396.73,278.69
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,453.3,324.16
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,509.78,368.35
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,563.62,409.02
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,616.35,447.7
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,602.38,436.9
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,552.81,399.99
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,563.52,408.08
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,571.87,413.92
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,724.52,524.76
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,871.64,625.42
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,899.76,643.0
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,924.54,659.71
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,944.4,672.88
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,960.65,683.91
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,859.79,617.46
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,731.42,527.64
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,861.78,622.62
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,968.52,693.87
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,955.22,685.98
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,938.41,677.13
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,914.6,662.86
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,894.34,651.03
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,858.2,629.22
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,819.79,605.84
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,556.78,422.88
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,266.88,204.22
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,453.29,353.03
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,610.85,471.83
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,542.52,421.52
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,470.15,368.39
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,391.86,308.56
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,318.86,250.25
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,231.6,178.65
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,154.72,109.94
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,52.18,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,19.33,6.31
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,32.53,21.58
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,45.42,33.26
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,54.27,41.18
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,62.91,48.64
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,69.72,54.3
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,74.22,57.86
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,77.28,60.1
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,80.19,62.18
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,110.54,66.7
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,164.66,96.6
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,220.84,138.46
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,279.1,186.3
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,340.32,237.3
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,398.09,285.44
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,454.57,332.31
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,510.89,377.81
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,565.13,420.59
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,616.14,459.99
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,664.66,496.43
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,711.42,530.73
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,752.44,559.25
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,799.58,590.63
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,835.95,614.99
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,869.5,637.44
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,898.63,656.93
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,924.54,674.33
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,944.78,687.79
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,961.42,699.0
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,971.83,706.57
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,978.44,711.84
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,847.32,622.89
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,692.4,510.72
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,826.04,611.78
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,933.08,687.78
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,815.32,608.7
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,681.45,513.62
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,509.66,389.06
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,344.55,264.01
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,571.06,442.38
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,729.51,562.18
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,674.65,523.26
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,619.34,484.61
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,550.81,434.51
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,484.04,383.79
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,399.11,316.82
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,326.3,256.94
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,237.24,183.11
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,159.12,111.33
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,54.19,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.58,5.25
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,30.7,19.99
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,42.61,30.84
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,47.11,35.02
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,54.92,41.8
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,84.52,66.95
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,112.84,90.54
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,127.38,102.38
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,145.23,116.84
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,126.66,84.26
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,162.89,93.99
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,233.37,158.97
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,282.8,208.29
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,281.03,210.07
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,270.66,203.96
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,354.09,265.68
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,455.73,341.25
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,471.54,352.93
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,479.93,358.54
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,520.74,388.78
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,567.86,423.18
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,336.84,253.83
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,82.13,58.26
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,475.13,365.89
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,873.17,647.46
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,901.61,664.68
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,926.63,681.85
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,946.66,695.41
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,963.04,706.66
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,972.28,713.28
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,977.67,717.54
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,977.68,719.86
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,973.86,719.81
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,815.56,611.25
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,605.53,456.15
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,558.19,423.02
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,510.41,388.54
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,703.02,537.61
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,840.69,637.89
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,621.15,480.98
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,385.6,300.65
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,539.74,424.77
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,644.26,505.63
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,577.3,456.66
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,511.99,407.67
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,431.59,344.29
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,356.08,282.23
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,262.11,203.49
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,179.16,123.73
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,63.05,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.86,4.18
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,29.28,18.78
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,40.54,29.05
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,49.62,37.17
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,56.66,43.29
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,79.78,62.9
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,105.57,84.38
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,122.7,98.41
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,145.07,116.61
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,164.99,120.0
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,205.4,145.05
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,247.81,175.4
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,294.67,211.02
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,338.55,246.17
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,382.13,280.59
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,411.33,304.62
