Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,435.0,323.42
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,491.52,365.81
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,557.08,414.53
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,556.89,413.8
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,545.11,404.25
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,595.44,440.08
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,643.55,473.7
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,655.78,481.83
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,665.83,488.53
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,718.56,527.32
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,784.22,574.21
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,881.68,646.07
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,953.4,694.97
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,907.04,663.55
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,825.59,604.17
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,911.19,669.52
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,975.63,714.19
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,594.8,451.69
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,138.61,102.62
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,134.29,100.03
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,130.05,96.94
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,235.86,180.53
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,336.53,258.28
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,405.88,313.85
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,468.31,363.53
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,456.41,356.25
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,440.1,345.73
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,384.59,304.05
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,330.79,262.64
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,269.16,213.17
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,210.95,165.06
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,145.51,110.39
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,74.52,46.86
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,26.68,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,7.68,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,14.87,1.88
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,32.48,21.28
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,49.59,36.58
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,65.17,50.36
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,81.16,64.22
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,95.24,75.99
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,104.96,83.81
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,105.15,83.49
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,108.68,85.94
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,160.1,112.41
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,205.65,145.66
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,230.83,155.11
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,284.37,190.69
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,341.21,237.93
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,403.0,288.38
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,458.93,334.09
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,514.84,378.52
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,452.28,335.0
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,344.58,254.21
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,347.59,256.61
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,349.69,257.94
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,399.71,294.32
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,452.56,332.17
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,666.17,490.06
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,869.18,631.69
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,897.22,648.83
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,922.09,665.34
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,609.35,451.7
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,207.86,153.02
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,612.4,458.94
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,968.48,699.82
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,966.13,695.72
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,960.08,692.46
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,947.86,685.38
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,939.82,681.2
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,914.33,665.35
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,885.84,647.7
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,850.49,625.88
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,812.72,602.36
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,765.21,572.48
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,716.35,541.24
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,539.89,415.0
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,370.23,287.33
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,410.66,321.97
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,455.02,356.49
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,375.02,293.9
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,300.81,234.11
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,211.24,160.42
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,128.97,80.51
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,42.11,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.04,2.16
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,31.03,20.03
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.68,32.39
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,54.25,40.94
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,63.57,48.98
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,70.04,54.37
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,77.42,60.34
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,80.7,62.74
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,83.82,64.97
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,120.1,72.27
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,174.28,103.62
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,230.02,145.41
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,287.94,192.57
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,344.9,239.6
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,406.56,289.48
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,441.02,320.64
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,451.79,330.85
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,468.42,342.92
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,477.78,349.0
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,439.97,321.79
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,388.18,283.98
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,593.95,436.92
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,805.32,586.06
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,696.93,505.74
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,540.54,391.27
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,741.68,538.75
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,927.55,665.41
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,946.34,676.15
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,961.54,686.14
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,968.67,691.12
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,972.01,693.9
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,970.08,693.07
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,964.42,690.06
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,935.1,672.46
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,893.5,646.78
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,757.16,554.85
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,612.83,454.51
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,498.22,374.13
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,406.53,307.28
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,265.83,202.86
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,136.26,102.39
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,119.26,89.63
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,102.24,76.49
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,85.07,63.17
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,67.78,49.48
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,51.4,36.23
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,34.8,22.56
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,21.87,11.72
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,9.04,0.09
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,4.69,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.05,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,3.7,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.94,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,23.12,14.21
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,41.4,29.72
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,31.04,19.64
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,20.69,11.14
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,61.09,43.46
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,100.71,74.45
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,110.96,82.01
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,121.31,89.61
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,263.04,196.0
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,418.38,308.16
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,468.67,342.84
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,523.81,380.97
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,467.76,341.02
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,395.72,288.94
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,373.29,272.65
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,348.46,254.25
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,518.63,377.2
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,702.27,502.27
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,739.2,526.73
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,788.18,560.03
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,858.0,608.42
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,931.04,657.83
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,940.06,664.17
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,945.63,668.9
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,595.58,436.58
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,182.12,133.71
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,291.6,217.59
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,394.0,292.93
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,426.01,318.32
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,477.11,357.58
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,303.11,229.83
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,142.13,106.18
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,174.34,132.77
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,223.96,172.4
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,411.7,322.28
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,563.61,438.23
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,492.99,385.47
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,425.27,334.56
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,343.63,270.36
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,268.26,208.81
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,171.9,129.52
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,90.81,47.07
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,31.35,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,16.59,0.0
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,30.95,19.94
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,45.29,33.02
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,55.88,42.49
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,66.17,51.41
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,72.59,56.65
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,78.84,61.54
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,103.96,82.39
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,132.09,105.37
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,138.05,90.91
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,178.31,107.62
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,233.58,149.31
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,291.09,195.9
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,313.95,225.18
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,303.82,224.44
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,344.95,254.58
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,392.41,288.99
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,442.15,324.22
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,496.5,362.27
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,457.83,334.31
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,404.01,295.21
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,488.42,356.18
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,572.99,415.49
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,604.49,437.26
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,636.49,459.63
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,783.7,563.49
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,919.49,654.98
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,936.3,665.13
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,949.62,674.32
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,811.8,581.62
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,636.87,460.12
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,455.73,334.92
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,237.22,175.12
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,202.8,150.27
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,168.38,124.59
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,549.93,416.8
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,863.41,637.09
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,726.16,541.83
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,584.49,441.6
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,647.31,492.47
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,688.55,526.64
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,618.6,477.69
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,557.87,434.42
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,486.33,381.85
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,417.82,329.73
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,332.94,262.82
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,242.72,189.67
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,160.4,120.48
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,78.57,34.3
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,26.75,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,32.0,20.65
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,48.56,35.62
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,60.24,46.01
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,72.07,56.21
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,80.27,63.04
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,88.18,69.42
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,93.98,73.9
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,99.52,78.08
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,138.48,87.78
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,190.73,119.75
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,243.71,159.91
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,299.3,205.19
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,354.22,250.43
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,410.75,296.33
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,465.92,340.89
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,521.46,384.54
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,574.5,424.42
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,627.2,462.82
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,614.21,451.92
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,574.74,421.03
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,505.86,370.84
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,423.15,309.72
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,548.61,401.32
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,684.63,496.68
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,584.55,425.42
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,473.3,345.58
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,600.37,438.45
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,733.03,531.46
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,661.11,481.26
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,604.05,441.33
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,805.46,588.35
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,964.52,697.31
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,953.59,690.48
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,931.46,677.78
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,786.7,581.79
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,634.99,474.97
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,727.41,546.49
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,798.25,599.2
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,748.53,566.84
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,697.63,533.85
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,636.43,491.66
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,568.39,443.13
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,496.25,389.97
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,427.25,337.29
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,344.24,271.63
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,267.76,208.76
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,178.85,133.87
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,79.67,26.65
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,27.64,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.57,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,27.26,16.76
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,37.79,26.59
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,43.67,32.0
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,49.49,37.11
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,52.38,39.51
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,55.3,41.82
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,95.15,75.27
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,141.3,113.22
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,129.47,82.85
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,168.38,95.26
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,227.8,141.47
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,293.82,196.36
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,333.95,239.95
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,344.41,255.22
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,368.78,274.23
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,391.19,291.21
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,408.75,303.64
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,424.68,314.54
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,359.4,266.71
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,284.16,210.7
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,461.94,343.61
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,650.26,478.37
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,776.51,571.93
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,887.32,649.76
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,814.61,595.95
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,693.72,504.97
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,601.21,441.08
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,500.9,369.59
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,607.07,448.35
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,715.75,526.36
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,533.86,396.53
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,348.24,259.51
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,322.49,241.4
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,276.52,207.65
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,260.56,196.63
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,244.51,185.38
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,265.38,202.12
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,267.66,204.76
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,378.54,294.18
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,480.76,375.04
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,438.96,344.33
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,396.3,312.92
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,447.55,355.14
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,475.46,377.67
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,387.94,307.17
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,303.64,237.28
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,201.43,150.67
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,100.38,20.43
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,33.37,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,7.26,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,13.95,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,30.13,18.93
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,45.35,32.84
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,61.89,47.39
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,78.04,61.29
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,87.22,68.96
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,98.23,77.94
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,115.87,92.26
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,132.44,105.45
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,170.33,124.21
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,201.44,148.75
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,219.3,148.68
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,291.87,196.14
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,351.04,246.34
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,414.4,299.03
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,472.3,347.13
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,529.72,393.51
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,584.32,435.67
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,637.75,475.59
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,646.65,479.79
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,620.42,457.77
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,723.86,535.02
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,818.96,602.69
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,855.87,626.86
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,889.76,649.26
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,917.32,667.41
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,941.38,683.32
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,895.96,652.72
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,813.8,591.96
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,746.83,545.93
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,692.15,507.11
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,856.6,630.73
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,982.57,718.41
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,961.54,704.86
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,932.24,686.87
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,905.34,670.29
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,875.53,651.72
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,837.89,627.96
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,798.0,602.47
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,746.7,569.24
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,694.35,534.71
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,630.65,490.11
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,560.59,439.41
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,485.58,383.4
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,414.25,328.24
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,322.93,255.24
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,228.12,177.56
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,140.75,103.23
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,44.14,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,15.56,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,29.48,18.22
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,43.18,30.83
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,52.47,39.26
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,61.57,47.26
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,67.48,52.22
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,74.21,57.69
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,77.33,60.0
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,80.33,62.15
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,125.4,73.68
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,180.33,108.02
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,236.83,152.01
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,295.51,200.95
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,357.54,252.78
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,416.23,301.44
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,384.77,285.47
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,311.31,232.55
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,458.65,343.67
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,637.33,475.44
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,687.18,511.69
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,735.3,546.44
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,774.38,573.38
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,818.36,601.67
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,854.68,625.51
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,888.06,647.3
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,915.17,665.13
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,938.88,680.77
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,865.85,629.99
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,742.58,540.15
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,884.73,644.73
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,983.88,712.09
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,804.87,590.22
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,568.23,418.83
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,783.06,578.87
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,949.32,693.72
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,923.62,676.49
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,894.78,658.63
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,727.35,545.29
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,551.79,417.79
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,648.81,494.48
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,721.19,549.12
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,655.79,503.14
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,591.05,457.5
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,514.41,401.56
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,436.17,342.28
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,344.8,270.19
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,261.67,201.98
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,165.56,120.2
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,56.38,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,8.11,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,14.66,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,31.45,19.8
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,48.37,35.32
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,59.32,45.16
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,70.26,54.67
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,73.69,57.5
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,78.85,61.62
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,82.15,64.06
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,85.33,66.34
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,129.17,75.96
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,183.31,109.27
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,241.41,154.68
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,306.16,208.36
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,364.5,257.3
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,424.8,307.11
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,483.22,355.13
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,541.38,401.59
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,595.62,443.2
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,649.71,483.41
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,699.72,520.43
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,747.82,555.27
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,791.63,584.45
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,832.85,610.62
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,869.12,634.51
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,902.4,656.34
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,929.82,673.18
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,953.78,687.77
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,971.8,699.68
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,986.09,709.31
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,993.65,714.74
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,997.36,717.88
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,1008.79,725.9
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,1002.8,722.76
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,987.41,714.1
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,968.38,703.24
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,942.29,688.94
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,913.0,672.51
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,873.22,647.6
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,837.17,625.1
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,787.01,593.14
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,735.62,559.83
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,670.08,514.61
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,605.13,468.82
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,527.32,413.06
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,452.33,356.43
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,352.7,277.66
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,267.23,207.03
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,167.34,120.63
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,54.07,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,13.18,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,31.68,19.87
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,49.46,36.2
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,62.97,48.25
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,74.84,58.57
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,79.77,62.66
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,84.65,66.54
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,89.37,70.14
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,94.95,74.39
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,137.61,83.85
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,189.33,115.93
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,245.32,159.66
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,303.74,208.22
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,361.08,256.04
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,423.82,307.33
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,481.16,354.32
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,538.45,399.99
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,593.94,442.3
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,649.26,483.21
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,699.51,520.16
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,741.7,550.82
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,788.58,582.48
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,833.91,611.44
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,869.96,635.15
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,902.92,656.78
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,931.28,673.98
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,956.19,688.9
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,975.16,701.1
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,990.38,711.0
