Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,998.79,716.96
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,1003.29,720.59
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,1000.87,719.64
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,994.59,716.41
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,979.64,708.05
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,973.57,705.67
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,948.07,691.74
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,919.32,675.77
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,882.32,652.84
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,842.79,628.09
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,792.96,596.48
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,746.74,566.9
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,684.57,525.5
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,622.71,483.19
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,546.54,428.53
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,473.1,372.82
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,380.41,299.3
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,294.55,228.12
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,185.77,132.45
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,53.54,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,13.48,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,26.89,15.96
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,40.35,28.55
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,58.27,44.34
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,74.43,58.39
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,88.55,70.26
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,102.14,81.39
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,117.04,93.55
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,133.05,106.47
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,161.31,121.38
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,193.83,144.34
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,193.56,145.17
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,191.21,144.42
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,278.31,206.2
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,394.08,290.3
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,433.38,321.02
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,470.59,349.64
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,549.44,409.45
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,641.56,478.99
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,690.53,515.05
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,737.76,549.42
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,777.29,576.87
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,822.44,606.28
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,857.69,629.71
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,889.94,651.16
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,918.52,670.19
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,943.81,687.14
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,961.87,699.45
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,976.23,709.52
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,984.32,714.25
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,988.56,716.67
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,906.48,663.59
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,770.66,567.98
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,888.78,655.52
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,961.79,704.79
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,936.85,690.39
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,908.71,674.62
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,869.62,650.35
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,828.21,624.31
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,644.24,496.93
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,459.18,358.4
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,544.5,427.66
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,604.06,473.93
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,527.94,418.09
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,454.65,361.71
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,359.01,284.56
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,269.36,209.39
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,169.87,118.81
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,43.44,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.44,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,25.46,14.97
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,38.28,27.22
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,47.05,35.29
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,57.37,44.42
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,62.82,48.98
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,68.11,53.2
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,71.19,55.54
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,74.46,57.97
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,128.35,74.14
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,185.61,111.55
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,243.72,157.01
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,308.24,209.79
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,367.41,258.84
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,427.37,307.42
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,485.46,353.85
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,543.46,398.74
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,598.24,439.09
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,651.99,477.31
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,702.44,513.03
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,751.09,546.62
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,792.95,574.06
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,840.13,603.39
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,877.31,626.65
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,911.38,647.89
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,939.82,666.12
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,964.76,682.27
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,984.2,694.48
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,999.84,704.48
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,1009.06,709.88
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,1014.3,713.02
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,1012.59,714.3
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,1006.93,713.38
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,989.83,704.65
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,969.27,693.9
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,956.53,687.66
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,928.42,671.57
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,892.1,650.72
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,853.11,627.89
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,804.09,597.91
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,753.49,566.32
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,697.41,529.4
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,636.79,488.22
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,561.39,435.97
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,488.65,382.64
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,396.56,310.11
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,311.38,239.44
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,198.34,134.57
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,61.24,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,24.08,13.63
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,37.27,26.15
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,44.37,32.7
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,51.35,38.87
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,56.33,43.01
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,61.17,46.85
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,63.9,48.9
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,68.48,52.46
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,124.75,68.97
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,189.06,111.87
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,247.52,169.17
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,278.82,203.96
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,314.44,230.89
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,350.93,258.03
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,388.84,286.21
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,428.33,315.14
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,436.93,320.91
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,440.94,323.0
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,591.75,434.56
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,751.99,549.19
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,708.9,513.32
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,624.15,449.54
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,770.08,555.42
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,904.21,645.05
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,930.78,661.2
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,953.84,676.23
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,971.37,687.38
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,985.18,696.35
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,991.78,701.52
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,1008.11,713.02
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,1004.49,711.57
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,997.0,708.05
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,858.82,620.13
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,686.18,501.45
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,810.18,594.47
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,904.14,659.39
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,869.14,637.43
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,826.24,611.2
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,775.02,579.41
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,722.66,546.2
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,656.69,501.5
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,591.4,456.1
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,512.42,399.19
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,436.47,341.5
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,336.65,262.79
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,251.18,191.94
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,151.79,97.53
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,30.02,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,25.06,14.17
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,38.23,26.79
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,47.35,35.07
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,58.26,44.61
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,70.25,54.68
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,83.38,65.43
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,106.81,84.66
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,127.07,100.87
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,172.96,123.62
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,203.62,148.04
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,240.39,174.9
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,280.79,205.06
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,267.11,197.31
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,241.86,179.69
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,271.59,201.48
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,302.92,224.0
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,302.34,222.74
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,300.33,220.53
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,398.1,291.33
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,511.8,370.64
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,515.89,371.5
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,517.82,371.64
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,515.55,370.12
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,497.68,358.07
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,539.58,387.5
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,568.1,407.45
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,608.5,436.51
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,649.35,465.72
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,700.7,501.82
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,732.32,525.05
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,875.96,626.84
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,980.88,694.86
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,827.1,596.93
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,642.38,469.38
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,533.06,395.09
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,446.43,333.46
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,655.67,491.36
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,815.9,604.65
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,764.42,571.21
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,711.88,538.1
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,644.98,494.11
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,578.94,449.14
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,500.32,391.65
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,419.84,329.93
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,324.93,254.2
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,239.37,182.71
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,132.23,79.46
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.3,13.33
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.48,25.99
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,46.6,34.26
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,57.45,43.71
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,62.12,47.65
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,66.71,51.35
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,69.84,53.71
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,77.76,60.03
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,131.54,75.42
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,188.51,113.76
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,245.7,159.12
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,309.19,211.73
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,367.29,260.31
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,426.01,308.45
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,483.15,354.65
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,540.19,399.45
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,593.95,439.95
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,646.57,478.39
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,695.78,514.27
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,743.25,548.17
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,787.39,578.15
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,829.44,605.09
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,864.73,628.34
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,897.0,649.6
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,923.89,666.01
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,947.32,680.19
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,764.09,556.36
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,509.72,373.38
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,777.43,570.4
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,989.09,713.54
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,985.23,710.31
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,977.6,706.55
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,962.1,698.19
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,943.07,687.65
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,915.71,671.05
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,891.59,656.7
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,854.43,633.54
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,814.81,608.61
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,763.67,576.08
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,711.46,542.21
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,651.78,502.3
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,592.13,461.13
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,513.48,403.29
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,438.01,344.49
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,346.97,271.25
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,263.15,200.37
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,130.35,71.59
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,25.96,14.43
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,43.21,30.76
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,59.05,44.81
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,74.48,58.17
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,86.56,68.32
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,95.38,75.46
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,102.94,81.35
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,115.3,91.09
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,161.12,103.94
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,211.32,136.92
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,262.84,176.49
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,317.08,219.96
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,372.37,264.26
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,427.09,307.4
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,480.03,348.8
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,533.6,389.65
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,583.86,426.58
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,633.5,462.1
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,679.44,494.78
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,724.18,526.01
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,657.01,476.16
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,553.37,400.17
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,629.72,454.83
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,698.94,503.05
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,804.22,577.42
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,906.17,648.02
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,920.34,656.78
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,931.17,664.21
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,929.41,663.35
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,923.93,660.32
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,914.43,655.16
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,896.69,644.92
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,899.19,649.19
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,892.33,646.88
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,860.41,628.77
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,825.85,608.93
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,777.25,578.39
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,735.18,551.93
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,679.47,515.16
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,623.61,477.41
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,563.11,434.91
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,503.35,391.65
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,425.53,333.02
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,351.82,275.42
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,255.77,198.82
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,180.33,135.43
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,88.45,40.17
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,22.81,11.81
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,36.04,24.73
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,45.58,33.37
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,56.84,43.19
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,61.92,47.37
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,66.89,51.24
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,70.03,53.59
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,81.1,54.0
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,134.95,76.76
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,192.15,115.26
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,250.14,160.29
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,310.26,208.72
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,372.5,258.52
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,431.51,304.72
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,439.79,315.66
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,412.1,297.47
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,455.41,327.67
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,506.37,361.98
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,486.26,347.42
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,464.32,331.62
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,651.02,463.93
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,833.26,583.03
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,868.62,603.24
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,900.96,623.39
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,927.83,641.07
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,951.27,656.81
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,968.26,667.97
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,981.54,677.09
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,989.54,683.21
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,993.71,687.25
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,990.56,687.8
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,996.57,694.12
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,979.01,686.0
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,957.94,675.91
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,930.57,661.22
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,900.11,644.5
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,861.22,622.19
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,825.38,601.61
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,773.51,570.24
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,720.57,537.49
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,656.33,494.85
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,592.66,451.29
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,513.24,395.63
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,437.09,338.54
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,341.4,262.9
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,253.73,189.29
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,123.63,45.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.39,10.5
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,34.88,23.7
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,42.46,30.68
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,49.89,37.25
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,55.31,41.77
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,60.57,45.96
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,63.31,48.02
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,75.93,48.64
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,131.67,72.64
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,190.27,111.95
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,253.7,161.04
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,314.09,209.59
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,356.52,250.02
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,370.75,265.49
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,374.61,270.14
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,369.84,267.57
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,500.48,361.53
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,655.66,469.65
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,705.59,503.18
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,753.7,535.75
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,796.79,563.84
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,837.24,589.32
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,872.89,611.04
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,905.52,630.82
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,932.62,647.3
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,956.29,661.75
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,972.97,672.7
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,985.89,681.57
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,992.98,687.09
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,996.23,690.5
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,626.64,454.47
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,165.72,120.1
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,585.22,435.01
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,940.61,669.51
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,911.33,648.84
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,879.19,630.42
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,838.01,606.52
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,794.77,580.91
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,740.36,547.57
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,685.12,512.86
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,618.97,468.45
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,553.58,423.17
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,465.93,360.07
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,389.92,302.45
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,296.21,227.97
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,211.82,156.71
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,104.6,21.7
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.39,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.49,11.76
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.09,26.23
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,48.59,35.79
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,58.85,44.88
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,65.54,50.56
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,73.56,57.18
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,77.48,60.18
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,91.87,61.56
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,143.36,84.97
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,198.6,123.06
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,255.0,167.6
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,313.74,215.59
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,371.89,263.15
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,430.91,310.12
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,487.71,354.48
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,545.36,397.83
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,598.24,435.46
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,650.16,470.9
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,698.61,503.15
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,745.42,533.03
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,794.33,562.05
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,834.52,583.01
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,818.92,569.22
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,768.94,531.86
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,756.35,522.77
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,753.08,518.75
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,817.12,561.17
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,867.56,594.3
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,947.96,646.55
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,994.39,673.23
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,926.99,634.67
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,824.72,571.67
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,903.72,628.1
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,957.4,662.92
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,869.74,612.18
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,765.39,549.49
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,804.65,579.44
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,824.1,594.13
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,771.58,562.88
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,718.04,530.85
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,653.25,488.94
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,589.11,445.94
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,508.19,389.29
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,430.79,331.3
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,331.71,253.62
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,240.59,176.51
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,115.58,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.39,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.96,9.62
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.98,23.6
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,42.57,30.59
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,50.02,37.17
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,53.59,40.13
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,57.19,42.93
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,60.12,45.17
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,76.45,46.65
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,137.66,75.84
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,196.63,116.29
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,256.12,163.84
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,317.4,214.72
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,378.26,264.78
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,439.68,313.83
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,499.46,360.08
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,557.08,403.05
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,611.81,442.64
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,665.34,480.02
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,715.19,515.4
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,762.97,548.4
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,806.52,575.61
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,847.59,601.0
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,883.55,623.84
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,916.36,644.68
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,943.01,662.11
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,966.1,677.46
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,983.62,689.01
