Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,997.33,698.38
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,1004.66,704.41
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,1008.08,708.22
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,1003.45,706.75
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,994.96,703.07
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,979.67,695.25
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,960.81,685.29
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,945.62,678.81
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,915.37,662.56
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,875.85,638.83
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,833.96,613.31
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,781.42,580.52
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,732.35,549.46
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,666.95,506.0
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,602.28,461.6
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,520.84,403.56
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,443.09,344.58
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,340.93,262.6
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,248.17,181.48
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,119.13,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,9.39,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,21.34,9.65
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,33.4,22.36
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,40.68,29.11
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,47.85,35.48
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,51.57,38.58
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,55.29,41.52
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,57.99,43.57
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,81.43,49.58
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,138.24,75.33
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,198.46,116.89
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,259.37,165.4
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,321.98,216.97
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,386.43,269.65
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,447.54,318.59
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,506.88,365.42
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,565.67,410.39
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,620.88,450.86
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,674.59,489.03
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,725.11,524.36
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,773.52,556.85
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,817.6,583.98
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,858.99,609.12
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,894.87,631.38
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,927.53,651.55
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,954.51,666.8
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,977.86,679.81
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,995.52,690.81
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,1009.34,699.61
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,1016.21,704.95
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,1019.12,708.1
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,1014.95,705.97
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,1006.87,701.67
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,995.31,696.01
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,968.09,680.8
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,939.69,666.36
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,908.19,649.82
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,866.45,625.2
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,828.22,602.65
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,774.18,569.5
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,719.2,535.03
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,650.6,489.03
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,582.97,442.26
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,498.9,382.94
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,418.64,322.23
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,315.07,240.57
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,221.41,159.03
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,104.05,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,22.65,10.22
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,38.74,26.8
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,51.72,38.47
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,64.32,49.49
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,81.24,63.71
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,101.66,80.45
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,95.02,74.51
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,104.98,69.53
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,159.06,107.98
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,182.14,134.81
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,201.97,149.61
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,221.27,163.96
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,271.98,200.38
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,330.19,242.19
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,366.14,268.48
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,403.81,295.83
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,423.64,309.45
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,441.89,321.67
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,454.91,330.87
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,466.51,338.97
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,516.44,373.96
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,569.31,410.37
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,758.8,546.08
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,926.44,657.78
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,954.39,673.54
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,978.88,688.42
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,995.89,699.69
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,1009.08,708.78
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,1016.37,714.38
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,1019.74,717.76
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,1015.67,716.7
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,1020.72,721.58
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,1005.13,713.59
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,985.83,703.5
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,958.01,689.04
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,926.98,672.47
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,886.9,648.43
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,844.33,622.5
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,795.78,592.71
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,741.02,557.93
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,674.5,513.81
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,608.63,468.48
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,524.86,407.9
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,444.79,346.26
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,340.18,262.19
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,245.49,175.52
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,90.96,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,20.21,8.21
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,33.2,22.33
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,44.83,32.9
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,54.22,41.26
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,60.62,46.68
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,66.8,51.68
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,70.38,54.33
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,91.49,57.16
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,147.22,84.86
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,206.05,126.39
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,265.01,173.42
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,326.07,223.59
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,389.59,275.49
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,449.89,323.89
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,507.72,369.63
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,565.34,413.86
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,619.66,453.59
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,672.69,491.15
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,722.13,526.27
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,769.68,559.37
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,811.1,586.4
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,849.42,610.37
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,883.57,632.43
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,914.66,652.52
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,938.93,668.68
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,959.6,682.69
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,974.57,692.83
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,985.81,700.8
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,987.32,701.71
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,984.93,700.37
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,632.55,466.2
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,201.37,147.88
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,418.45,313.7
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,623.72,462.2
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,474.87,355.54
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,329.22,248.18
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,551.97,420.56
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,740.4,559.24
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,439.14,339.67
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,92.3,67.78
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,77.38,56.44
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,62.4,44.58
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,47.84,33.01
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,33.9,21.7
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,22.28,12.05
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,10.69,2.09
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.78,6.03
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.18,23.7
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,45.07,32.78
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,54.79,41.37
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,59.63,45.54
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,62.27,47.65
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,92.78,73.15
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,133.74,97.96
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,149.03,94.37
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,202.06,123.17
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,260.83,171.54
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,321.46,223.21
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,381.63,274.03
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,442.92,324.58
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,502.19,372.87
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,559.5,418.34
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,613.86,459.6
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,667.01,498.73
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,716.36,533.91
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,763.66,566.08
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,804.31,592.01
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,841.67,615.49
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,772.19,564.85
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,658.8,480.28
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,818.35,598.39
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,956.42,692.67
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,972.2,702.45
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,984.26,710.77
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,989.07,713.38
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,1003.24,722.27
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,997.86,721.21
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,988.66,717.96
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,851.66,628.16
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,678.93,505.57
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,670.32,503.63
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,658.71,498.8
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,721.56,547.95
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,763.35,579.7
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,727.12,556.36
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,687.87,530.79
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,619.26,481.96
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,551.76,432.52
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,470.3,370.75
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,392.58,308.32
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,284.42,219.41
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,191.84,129.52
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,66.93,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,17.41,5.31
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,34.44,23.03
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,44.71,32.52
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,54.79,41.54
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,62.76,48.41
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,68.11,52.84
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,71.59,55.54
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,94.71,59.36
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,146.28,85.63
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,202.44,126.11
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,262.29,182.85
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,296.84,217.74
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,355.57,259.45
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,442.17,324.88
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,441.39,329.14
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,400.6,299.63
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,418.06,312.14
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,433.7,322.75
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,453.65,337.14
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,473.16,351.07
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,490.67,363.9
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,508.25,376.79
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,568.46,420.66
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,631.42,465.81
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,487.12,360.98
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,299.69,221.95
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,594.1,442.44
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,863.98,631.39
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,938.35,684.03
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,992.82,720.15
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,986.85,718.38
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,977.14,714.73
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,950.46,698.56
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,914.71,676.42
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,749.55,564.51
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,579.33,441.5
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,661.88,507.06
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,714.24,548.53
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,670.23,518.74
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,625.08,488.04
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,551.52,434.33
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,480.56,380.36
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,395.25,313.88
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,315.55,249.15
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,206.38,159.21
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,117.48,74.7
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,39.06,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,14.03,2.77
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,27.78,17.56
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,45.15,33.02
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,62.28,48.13
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,79.3,62.77
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,96.18,76.95
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,114.37,92.11
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,136.46,102.99
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,168.68,124.67
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,204.41,150.71
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,245.04,181.01
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,290.64,215.92
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,312.36,234.44
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,327.07,246.5
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,403.11,303.38
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,496.01,372.52
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,514.75,385.64
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,531.32,396.61
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,600.04,447.19
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,685.03,507.88
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,667.98,494.27
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,652.57,481.83
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,643.06,474.31
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,614.44,453.6
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,634.3,468.24
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,671.44,494.19
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,608.22,449.19
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,559.82,414.35
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,594.99,441.02
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,629.79,466.77
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,322.68,246.33
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,17.43,8.29
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,17.41,8.38
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,17.4,8.4
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,18.21,9.1
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,19.03,9.8
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,23.57,13.54
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,28.11,17.3
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,24.78,14.69
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,21.45,12.06
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,17.72,9.02
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,13.99,5.95
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,10.69,3.2
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,7.39,0.42
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,4.51,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.69,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.39,0.6
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,12.33,5.09
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,17.29,9.57
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,23.08,14.73
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,28.89,19.84
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,39.7,29.25
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,50.54,36.75
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,51.81,37.66
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,53.08,38.57
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,54.36,39.49
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,55.65,40.41
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,88.87,67.35
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,121.65,93.49
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,126.76,97.36
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,131.96,101.34
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,196.42,152.2
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,263.24,203.89
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,199.13,153.59
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,133.21,101.43
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,144.19,109.97
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,155.4,118.58
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,210.19,161.53
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,266.93,205.41
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,250.78,192.85
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,234.24,180.14
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,216.01,166.11
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,197.51,151.81
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,163.11,124.91
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,128.73,97.78
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,275.34,214.71
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,422.65,328.35
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,384.77,299.45
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,346.44,270.57
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,253.56,198.44
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,148.47,114.82
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,108.09,82.8
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,68.93,51.18
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,60.55,44.61
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,52.19,37.93
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,43.85,31.08
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,35.53,24.16
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,27.23,17.18
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,18.94,10.12
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.92,4.01
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.92,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.56,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,11.54,0.48
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,23.14,14.03
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,39.0,28.48
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,54.53,42.53
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,71.29,57.32
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,87.85,71.63
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,100.91,82.61
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,114.74,89.77
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,112.97,87.83
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,109.8,84.88
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,151.39,117.49
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,195.15,151.37
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,231.33,178.85
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,272.73,210.21
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,321.95,247.72
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,380.01,291.66
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,443.07,338.63
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,519.9,394.88
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,571.57,432.76
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,626.43,472.58
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,605.57,455.8
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,564.95,425.15
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,525.94,396.36
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,466.48,352.39
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,483.16,365.29
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,500.03,377.94
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,425.92,323.24
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,349.21,265.88
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,435.69,332.69
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,546.18,414.59
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,531.62,404.06
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,516.06,393.59
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,568.21,435.2
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,639.69,489.45
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,633.28,487.24
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,623.93,483.54
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,596.65,465.64
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,567.11,446.0
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,522.31,413.76
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,476.74,380.4
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,515.31,411.49
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,532.09,423.91
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,442.76,354.04
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,355.47,282.95
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,254.61,197.07
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,154.16,74.35
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,54.25,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,14.13,1.11
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,28.61,18.54
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,36.52,26.13
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,44.29,33.23
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,48.52,37.01
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,52.73,40.59
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,55.92,43.08
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,92.41,53.6
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,149.45,84.8
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,209.94,129.82
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,270.98,180.85
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,333.74,234.43
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,395.65,286.4
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,459.38,338.03
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,518.18,384.2
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,576.38,428.06
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,631.91,468.26
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,686.02,505.89
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,735.89,540.83
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,783.56,572.28
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,828.28,600.09
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,870.54,626.03
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,906.08,648.11
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,938.31,668.07
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,964.66,683.7
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,987.33,697.12
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,1004.31,707.8
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,1017.39,716.26
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,1023.88,720.87
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,1026.37,723.26
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,1021.81,721.54
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,1013.33,717.66
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,997.7,709.53
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,978.37,699.27
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,951.28,683.51
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,931.96,672.81
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,892.11,649.49
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,849.74,624.4
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,796.43,591.53
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,741.92,557.02
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,674.57,512.82
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,607.75,466.96
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,525.54,407.11
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,442.95,343.02
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,328.63,248.29
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,214.12,80.18
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,82.25,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,13.34,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,27.09,17.35
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,34.32,24.4
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,41.46,31.0
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,45.52,34.59
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,53.93,41.81
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,56.84,44.16
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,90.85,50.99
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,150.46,84.67
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,213.32,133.04
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,281.02,190.71
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,345.36,247.01
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,408.29,301.79
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,471.61,355.43
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,533.0,405.92
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,593.67,454.09
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,650.92,498.12
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,706.62,539.67
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,758.28,578.23
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,807.64,612.5
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,852.36,641.92
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,894.04,668.98
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,930.51,693.43
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,963.57,715.53
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,991.67,732.88
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1016.01,747.72
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,1033.45,759.28
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,1046.85,768.34
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,1054.1,773.85
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,1057.22,776.87
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,1052.67,776.28
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,1044.06,773.23
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,1026.52,762.92
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,1005.3,750.32
