Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,731.59,571.4
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,656.71,517.15
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,578.73,457.99
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,473.44,376.79
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,375.23,293.85
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,188.73,98.47
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,12.38,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,24.03,13.69
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,32.6,22.97
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,41.05,30.93
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,46.67,36.05
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,52.21,40.87
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,55.55,43.58
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,110.9,62.48
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,170.95,100.73
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,234.51,150.41
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,298.62,204.55
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,364.54,260.52
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,428.78,313.72
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,493.86,365.69
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,555.23,413.17
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,615.93,458.26
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,673.07,499.15
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,728.64,537.47
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,780.1,572.89
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,829.26,604.11
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,874.23,631.71
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,916.45,657.31
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,951.96,679.01
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,983.97,698.53
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,1010.48,714.18
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,1033.15,727.57
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,1048.35,737.06
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,1059.45,744.31
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,1063.37,747.8
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,1063.14,748.98
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,1055.77,745.73
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,1044.42,740.3
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,1025.38,731.12
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,1002.65,719.73
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,981.32,710.64
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,945.2,691.86
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,898.33,665.0
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,849.26,635.9
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,786.9,596.12
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,723.82,554.43
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,649.54,502.21
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,571.73,444.69
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,466.5,364.91
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,368.47,282.87
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,183.77,77.92
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,12.38,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,24.07,13.31
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,32.62,22.68
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,41.07,30.51
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,46.26,35.21
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,51.4,39.63
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,54.39,42.11
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,109.79,61.15
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,169.04,99.24
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,231.78,148.66
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,294.93,201.87
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,359.84,256.62
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,423.13,309.15
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,487.45,360.65
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,548.07,407.99
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,608.04,453.05
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,664.32,493.91
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,719.08,532.29
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,769.56,568.05
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,817.72,599.68
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,862.15,627.83
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,903.85,653.99
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,938.8,676.01
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,970.29,695.82
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,995.73,710.95
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,1017.36,723.78
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,1033.2,734.58
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,1045.04,743.1
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,1049.12,746.98
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,1049.1,748.55
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,1042.06,745.39
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,1031.08,739.98
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,1009.34,727.9
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,995.73,721.22
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,962.96,703.07
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,927.12,682.91
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,881.26,654.89
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,833.25,624.92
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,770.95,584.33
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,708.01,541.89
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,635.06,489.7
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,558.37,432.19
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,452.23,351.63
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,353.6,268.48
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,175.07,51.91
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,13.23,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,24.12,12.73
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,35.91,25.04
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,45.82,34.17
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,50.76,38.62
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,55.73,42.85
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,59.22,45.74
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,109.75,61.47
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,170.68,101.15
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,231.2,148.44
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,292.98,200.88
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,356.67,255.33
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,418.4,307.55
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,480.94,358.94
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,540.42,406.38
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,598.93,451.47
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,654.52,492.94
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,708.65,532.06
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,758.45,566.84
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,806.03,597.4
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,848.17,623.99
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,887.46,648.42
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,921.5,670.24
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,952.19,689.81
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,977.46,704.78
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,999.05,717.41
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,1013.39,726.21
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,1023.79,732.66
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,1027.17,735.19
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,1026.57,735.44
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,1017.91,730.75
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,1005.42,723.85
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,996.64,719.52
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,972.27,705.23
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,938.39,685.88
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,901.6,664.49
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,854.02,634.27
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,804.5,602.29
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,747.78,565.21
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,685.45,522.81
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,603.29,463.69
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,523.71,403.78
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,417.17,322.52
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,318.26,238.36
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,157.35,19.24
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,12.38,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,23.22,11.7
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,39.6,28.19
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,55.91,43.03
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,70.63,56.13
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,85.04,68.63
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,100.43,81.65
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,128.73,97.47
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,148.98,113.18
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,166.6,127.63
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,189.63,145.4
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,213.15,163.28
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,281.13,212.95
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,364.92,273.71
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,401.51,299.98
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,437.93,325.49
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,553.69,409.21
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,686.75,501.6
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,734.56,534.03
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,780.35,564.98
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,821.07,591.99
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,858.94,617.03
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,891.59,639.89
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,921.09,660.8
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,826.06,598.29
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,700.42,509.87
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,853.85,620.8
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,990.6,709.94
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,844.27,614.96
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,672.93,495.31
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,755.47,558.07
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,816.38,604.27
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,673.81,504.84
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,535.39,405.67
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,701.1,531.36
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,823.4,618.83
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,773.13,584.75
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,721.43,550.54
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,654.85,504.95
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,588.5,458.12
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,499.02,391.62
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,420.5,330.3
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,318.67,249.07
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,226.04,168.82
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,111.07,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.41,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.57,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,13.57,5.91
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,20.6,12.24
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,28.47,19.22
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,36.36,26.09
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,44.69,33.22
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,53.03,38.31
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,35.14,23.4
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,17.34,8.64
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,88.02,65.83
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,157.2,120.17
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,218.93,166.84
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,287.62,218.42
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,289.34,219.24
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,287.97,217.62
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,385.56,290.55
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,497.06,371.35
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,556.98,414.3
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,621.46,460.07
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,746.23,549.19
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,851.46,619.57
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,883.97,639.63
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,913.37,658.33
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,937.51,673.69
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,958.23,686.99
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,972.11,696.09
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,994.67,710.88
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,997.1,711.61
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,995.66,710.29
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,986.95,706.04
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,974.52,699.67
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,953.38,687.89
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,928.88,674.09
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,894.13,654.91
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,856.66,633.72
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,814.01,607.85
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,764.0,576.3
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,699.65,533.41
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,635.46,489.18
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,551.55,428.57
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,470.53,367.17
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,362.41,282.0
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,263.34,194.86
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,126.47,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,12.38,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.44,10.1
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,33.8,22.86
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,45.01,33.09
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,53.4,40.61
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,59.32,45.76
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,84.02,66.81
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,119.03,90.36
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,137.91,104.61
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,156.4,118.85
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,213.23,159.54
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,287.36,214.85
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,275.06,208.15
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,247.45,187.93
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,317.39,241.26
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,391.96,297.64
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,533.37,405.53
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,689.82,522.26
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,664.89,499.86
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,599.73,448.51
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,615.42,458.91
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,628.8,467.15
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,648.48,481.12
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,667.03,494.26
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,702.52,519.3
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,737.82,543.95
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,888.62,653.3
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,994.03,723.32
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,823.57,608.49
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,593.51,441.93
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,814.85,606.57
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,988.28,724.17
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,964.84,709.04
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,938.09,693.1
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,903.68,672.85
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,866.53,650.54
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,815.83,617.42
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,769.72,586.96
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,705.69,542.89
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,641.82,497.59
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,557.79,435.58
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,476.74,372.96
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,366.4,284.96
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,264.68,193.17
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,125.6,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,12.8,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,23.18,9.96
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,35.25,23.9
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,47.14,34.72
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,55.18,41.94
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,60.32,46.42
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,64.33,49.74
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,116.15,67.24
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,169.45,101.69
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,228.74,147.87
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,292.65,201.85
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,354.98,255.03
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,415.81,306.33
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,478.55,357.89
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,538.17,405.47
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,595.36,449.66
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,651.13,491.68
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,705.92,531.76
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,754.82,567.33
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,801.47,598.88
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,845.15,627.09
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,886.28,653.26
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,920.58,675.7
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,951.53,695.86
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,976.1,710.32
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,996.94,722.33
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,1010.95,731.21
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,1021.02,737.87
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,1024.62,741.05
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,1024.26,741.89
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,1015.83,737.4
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,1003.59,730.64
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,983.4,718.82
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,971.14,712.39
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,937.41,692.59
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,900.79,670.77
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,852.63,639.66
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,802.64,606.76
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,738.95,564.41
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,674.94,520.24
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,597.52,463.33
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,517.28,401.47
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,404.82,312.92
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,301.67,216.48
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,115.34,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,12.38,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,22.41,8.75
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,34.86,23.51
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,47.11,34.67
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,55.27,42.0
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,60.42,46.5
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,65.16,50.46
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,117.12,67.85
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,170.06,102.08
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,233.02,151.09
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,293.1,202.16
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,355.31,255.34
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,416.25,306.86
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,478.93,358.49
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,537.72,405.65
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,595.9,450.78
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,651.25,492.58
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,705.49,532.36
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,754.29,567.95
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,800.85,599.57
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,842.64,626.59
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,881.53,651.39
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,915.43,673.72
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,946.02,693.78
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,969.82,707.85
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,989.92,719.5
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,1003.72,728.61
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,1013.64,735.34
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,1017.14,738.07
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,1016.74,738.47
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,1007.23,732.84
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,993.95,725.11
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,983.91,719.97
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,958.57,704.77
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,924.17,684.74
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,886.95,662.61
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,837.95,630.71
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,787.16,597.01
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,728.28,557.82
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,664.08,513.23
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,579.35,450.61
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,497.67,387.28
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,384.73,297.59
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,281.28,197.99
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,105.88,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.96,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,17.2,4.73
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,34.24,22.82
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,50.85,37.65
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,66.9,51.73
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,82.7,65.29
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,97.6,77.79
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,119.49,89.61
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,154.74,112.94
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,204.02,148.13
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,252.79,184.31
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,315.05,232.18
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,359.43,268.5
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,397.96,299.38
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,488.45,368.02
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,588.02,443.11
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,642.02,483.04
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,694.94,521.27
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,743.42,556.23
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,789.85,588.15
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,827.99,612.23
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,871.27,639.55
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,864.63,634.27
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,824.37,604.3
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,804.58,590.0
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,779.39,571.8
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,698.56,514.66
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,610.94,451.96
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,632.97,468.3
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,632.55,468.83
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,564.82,421.36
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,518.05,388.15
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,498.54,375.46
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,477.94,361.8
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,698.5,528.35
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,865.28,644.17
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,816.04,610.32
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,771.43,580.84
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,705.31,536.46
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,639.47,490.66
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,553.12,427.15
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,470.03,363.09
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,356.12,273.13
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,250.69,170.73
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,92.39,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,10.67,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,19.56,5.28
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,34.24,22.76
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,48.67,35.78
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,57.33,43.55
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,66.48,51.46
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,80.76,63.63
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,125.86,83.18
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,167.59,106.25
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,225.08,146.78
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,283.52,196.35
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,346.76,249.95
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,406.0,299.8
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,466.39,349.22
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,482.92,365.02
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,472.11,357.73
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,508.86,384.93
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,544.93,410.82
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,572.62,430.96
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,598.72,449.67
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,628.24,470.07
2016,10,19,12,0,373.0,336.0,4.1,30.0,619.0,657.1,489.75
2016,10,19,12,15,385.0,333.0,4.05,30.0,625.0,683.53,508.6
2016,10,19,12,30,397.0,330.0,4.0,30.0,631.0,709.07,526.75
2016,10,19,12,45,470.5,296.5,4.0,30.0,649.5,776.52,575.36
2016,10,19,13,0,544.0,263.0,4.0,30.0,668.0,829.23,613.56
2016,10,19,13,15,530.5,260.0,3.95,30.0,647.5,828.1,612.74
2016,10,19,13,30,517.0,257.0,3.9,30.0,627.0,823.97,610.29
2016,10,19,13,45,553.0,234.5,3.9,30.0,618.0,845.39,626.97
2016,10,19,14,0,589.0,212.0,3.9,30.0,609.0,863.89,641.61
