Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,692.5,159.5,3.85,30.0,604.5,923.56,682.87
2016,10,19,14,30,796.0,107.0,3.8,30.0,600.0,959.87,707.82
2016,10,19,14,45,765.5,109.5,3.75,30.0,559.0,929.02,688.24
2016,10,19,15,0,735.0,112.0,3.7,30.0,518.0,902.25,671.88
2016,10,19,15,15,711.5,108.0,3.55,29.5,474.5,865.28,649.27
2016,10,19,15,30,688.0,104.0,3.4,29.0,431.0,825.93,624.8
2016,10,19,15,45,656.0,98.5,3.25,29.0,383.0,774.67,590.4
2016,10,19,16,0,624.0,93.0,3.1,29.0,335.0,722.13,554.5
2016,10,19,16,15,577.0,86.0,2.8,28.5,284.0,653.68,506.58
2016,10,19,16,30,530.0,79.0,2.5,28.0,233.0,585.71,457.43
2016,10,19,16,45,466.5,68.5,2.2,27.5,183.5,501.49,394.0
2016,10,19,17,0,403.0,58.0,1.9,27.0,134.0,420.22,329.88
2016,10,19,17,15,293.0,44.0,1.8,26.5,89.5,305.32,236.14
2016,10,19,17,30,183.0,30.0,1.7,26.0,45.0,201.09,132.65
2016,10,19,17,45,91.5,15.0,1.6,25.5,22.5,69.73,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.5,12.5,3.8,21.0,14.0,10.67,0.0
2016,10,20,7,0,45.0,25.0,4.2,21.0,28.0,19.78,4.38
2016,10,20,7,15,131.5,47.5,4.5,21.0,67.5,36.2,24.55
2016,10,20,7,30,218.0,70.0,4.8,21.0,107.0,52.59,39.55
2016,10,20,7,45,109.0,36.5,5.1,21.5,55.0,28.79,19.38
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.94,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,75.5,6.7,23.0,75.5,62.66,45.87
2016,10,20,9,30,0.0,144.0,6.8,23.0,144.0,118.6,91.1
2016,10,20,9,45,0.0,78.0,6.9,23.5,78.0,64.8,47.19
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.92,2.43
2016,10,20,10,15,15.0,138.0,7.0,24.5,148.0,122.64,93.24
2016,10,20,10,30,30.0,264.0,7.0,25.0,284.0,244.55,188.94
2016,10,20,10,45,157.0,296.5,7.0,25.5,407.0,364.88,283.01
2016,10,20,11,0,284.0,329.0,7.0,26.0,530.0,501.92,388.05
2016,10,20,11,15,287.5,337.5,6.95,26.0,545.0,532.3,410.88
2016,10,20,11,30,291.0,346.0,6.9,26.0,560.0,562.37,433.48
2016,10,20,11,45,315.5,344.5,6.9,26.5,579.5,599.21,460.66
2016,10,20,12,0,340.0,343.0,6.9,27.0,599.0,636.74,488.09
2016,10,20,12,15,423.5,311.0,6.9,27.0,630.0,710.07,543.89
2016,10,20,12,30,507.0,279.0,6.9,27.0,661.0,774.03,592.59
2016,10,20,12,45,682.0,199.0,6.9,27.0,707.0,882.06,674.37
2016,10,20,13,0,857.0,119.0,6.9,27.0,753.0,976.75,741.11
2016,10,20,13,15,852.5,118.0,6.9,27.0,737.0,990.28,750.71
2016,10,20,13,30,848.0,117.0,6.9,27.0,721.0,1000.0,758.2
2016,10,20,13,45,460.0,210.5,6.9,27.0,536.5,725.31,560.44
2016,10,20,14,0,72.0,304.0,6.9,27.0,352.0,380.85,293.4
2016,10,20,14,15,447.0,204.5,6.85,27.0,481.5,716.24,557.55
2016,10,20,14,30,822.0,105.0,6.8,27.0,611.0,983.28,752.22
2016,10,20,14,45,806.5,102.5,6.8,27.0,572.5,961.34,737.21
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,936.03,721.2
2016,10,20,15,15,770.5,96.0,6.7,26.5,490.0,900.85,699.06
2016,10,20,15,30,750.0,92.0,6.6,26.0,446.0,869.21,679.29
2016,10,20,15,45,730.0,85.0,6.5,26.0,398.5,825.73,649.19
2016,10,20,16,0,710.0,78.0,6.4,26.0,351.0,780.21,617.09
2016,10,20,16,15,668.0,72.5,6.1,25.5,299.0,715.79,570.44
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,651.47,522.31
2016,10,20,16,45,570.0,58.0,5.5,24.5,195.5,571.94,460.26
2016,10,20,17,0,514.0,49.0,5.2,24.0,144.0,494.87,397.06
2016,10,20,17,15,401.5,37.5,4.85,23.0,96.5,377.56,298.76
2016,10,20,17,30,289.0,26.0,4.5,22.0,49.0,264.78,172.32
2016,10,20,17,45,144.5,13.0,4.2,21.5,24.5,100.92,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.5,2.4,11.5,20.5,8.96,0.0
2016,10,21,7,0,338.0,21.0,2.6,12.0,41.0,19.17,3.12
2016,10,21,7,15,464.5,30.5,2.8,12.5,90.5,27.45,17.93
2016,10,21,7,30,591.0,40.0,3.0,13.0,140.0,35.71,26.0
2016,10,21,7,45,661.5,46.0,3.2,14.0,195.5,40.54,30.56
2016,10,21,8,0,732.0,52.0,3.4,15.0,251.0,45.39,34.92
2016,10,21,8,15,774.5,56.0,3.45,15.5,306.0,53.25,41.84
2016,10,21,8,30,817.0,60.0,3.5,16.0,361.0,113.29,59.95
2016,10,21,8,45,847.0,63.0,3.6,17.0,414.0,179.87,107.1
2016,10,21,9,0,877.0,66.0,3.7,18.0,467.0,245.4,161.41
2016,10,21,9,15,896.5,68.5,3.6,18.5,514.5,310.58,219.08
2016,10,21,9,30,916.0,71.0,3.5,19.0,562.0,377.12,277.98
2016,10,21,9,45,930.5,72.5,3.4,19.5,603.5,441.84,334.32
2016,10,21,10,0,945.0,74.0,3.3,20.0,645.0,506.71,388.88
2016,10,21,10,15,955.0,75.5,3.2,20.0,679.5,569.14,440.42
2016,10,21,10,30,965.0,77.0,3.1,20.0,714.0,630.65,489.46
2016,10,21,10,45,972.0,78.0,3.05,20.5,740.5,688.6,533.42
2016,10,21,11,0,979.0,79.0,3.0,21.0,767.0,744.75,574.54
2016,10,21,11,15,983.0,79.5,2.9,21.5,785.5,796.18,609.56
2016,10,21,11,30,987.0,80.0,2.8,22.0,804.0,845.03,640.79
2016,10,21,11,45,988.0,81.0,2.75,22.5,813.0,889.2,668.61
2016,10,21,12,0,989.0,82.0,2.7,23.0,822.0,930.15,693.89
2016,10,21,12,15,989.0,82.0,2.65,23.0,822.0,965.75,716.72
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,997.72,737.08
2016,10,21,12,45,987.0,81.5,2.6,23.5,813.5,1023.49,752.4
2016,10,21,13,0,985.0,81.0,2.6,24.0,805.0,1045.27,765.22
2016,10,21,13,15,980.5,80.5,2.55,24.0,787.5,1060.55,774.91
2016,10,21,13,30,976.0,80.0,2.5,24.0,770.0,1071.65,782.12
2016,10,21,13,45,969.0,79.0,2.45,24.0,744.0,1075.45,784.85
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,1075.02,785.13
2016,10,21,14,15,952.0,76.5,2.35,24.0,684.5,1066.77,780.63
2016,10,21,14,30,942.0,75.0,2.3,24.0,651.0,1054.46,773.78
2016,10,21,14,45,928.0,73.0,2.25,24.0,610.0,1033.56,761.57
2016,10,21,15,0,914.0,71.0,2.2,24.0,569.0,1008.97,747.11
2016,10,21,15,15,895.0,68.5,2.1,23.5,522.0,975.39,727.61
2016,10,21,15,30,876.0,66.0,2.0,23.0,475.0,938.8,705.97
2016,10,21,15,45,849.5,63.0,1.95,23.0,423.5,891.84,676.17
2016,10,21,16,0,823.0,60.0,1.9,23.0,372.0,852.52,651.03
2016,10,21,16,15,783.0,56.0,1.65,22.5,317.5,788.16,606.72
2016,10,21,16,30,743.0,52.0,1.4,22.0,263.0,723.4,560.56
2016,10,21,16,45,679.0,46.5,1.15,21.5,207.5,637.41,496.67
2016,10,21,17,0,615.0,41.0,0.9,21.0,152.0,553.73,431.0
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,431.64,334.26
2016,10,21,17,30,382.0,23.0,1.0,19.0,52.0,312.27,190.86
2016,10,21,17,45,191.0,11.5,1.05,18.0,26.0,128.45,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,8.54,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,18.22,1.17
2016,10,22,7,15,457.5,29.5,1.2,11.5,88.0,26.53,17.18
2016,10,22,7,30,586.0,39.0,1.4,12.0,137.0,34.83,25.33
2016,10,22,7,45,654.5,45.5,1.65,13.0,192.0,40.1,30.32
2016,10,22,8,0,723.0,52.0,1.9,14.0,247.0,45.37,35.06
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.5,54.45,43.0
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,114.37,60.92
2016,10,22,8,45,836.5,64.5,2.35,17.5,408.0,176.55,104.45
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,245.09,160.75
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.5,309.59,217.29
2016,10,22,9,30,904.0,73.0,2.6,20.0,555.0,375.5,275.11
2016,10,22,9,45,917.0,75.5,2.65,21.0,596.0,439.78,329.99
2016,10,22,10,0,930.0,78.0,2.7,22.0,637.0,504.09,382.9
2016,10,22,10,15,940.5,79.5,2.65,22.0,671.0,565.92,433.27
2016,10,22,10,30,951.0,81.0,2.6,22.0,705.0,626.91,481.28
2016,10,22,10,45,956.5,83.0,2.6,22.5,731.5,684.15,524.21
2016,10,22,11,0,962.0,85.0,2.6,23.0,758.0,739.52,564.35
2016,10,22,11,15,966.0,85.5,2.6,23.5,776.0,790.18,599.1
2016,10,22,11,30,970.0,86.0,2.6,24.0,794.0,838.3,630.1
2016,10,22,11,45,970.5,87.5,2.6,24.5,803.0,881.91,657.63
2016,10,22,12,0,971.0,89.0,2.6,25.0,812.0,922.35,682.74
2016,10,22,12,15,971.0,89.0,2.6,25.0,812.0,957.39,705.46
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,988.87,725.85
2016,10,22,12,45,967.5,89.5,2.6,25.5,803.0,1013.95,740.65
2016,10,22,13,0,964.0,90.0,2.6,26.0,794.0,1035.09,752.99
2016,10,22,13,15,959.0,89.0,2.6,26.0,776.5,1049.04,762.33
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,1058.86,769.27
2016,10,22,13,45,946.0,87.5,2.65,26.0,733.0,1062.14,772.78
2016,10,22,14,0,938.0,87.0,2.7,26.0,707.0,1061.31,773.91
2016,10,22,14,15,927.5,85.0,2.7,26.0,673.5,1052.06,769.34
2016,10,22,14,30,917.0,83.0,2.7,26.0,640.0,1038.83,762.43
2016,10,22,14,45,900.5,81.5,2.75,26.0,599.0,1016.4,750.17
2016,10,22,15,0,884.0,80.0,2.8,26.0,558.0,990.49,735.68
2016,10,22,15,15,863.5,77.5,2.8,25.5,511.5,967.06,723.79
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,929.4,702.09
2016,10,22,15,45,813.5,71.5,2.8,25.0,413.5,879.34,670.15
2016,10,22,16,0,784.0,68.0,2.8,25.0,362.0,827.36,636.13
2016,10,22,16,15,741.0,63.0,2.45,24.0,307.5,760.11,590.2
2016,10,22,16,30,698.0,58.0,2.1,23.0,253.0,692.61,542.16
2016,10,22,16,45,630.0,51.5,1.8,22.0,198.5,610.74,481.17
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,525.85,414.26
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.0,402.43,313.86
2016,10,22,17,30,321.0,24.0,1.5,19.0,46.0,279.84,157.98
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.0,109.85,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,8.96,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,16.53,0.0
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,31.24,20.78
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,45.68,34.42
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,60.28,47.74
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,74.44,60.38
2016,10,23,8,15,302.5,116.0,2.55,16.5,212.5,87.76,71.99
2016,10,23,8,30,337.0,131.0,2.6,17.0,253.0,125.58,87.4
2016,10,23,8,45,366.0,147.5,2.65,17.5,297.5,167.93,118.12
2016,10,23,9,0,395.0,164.0,2.7,18.0,342.0,215.41,156.23
2016,10,23,9,15,335.0,195.5,2.9,18.5,357.0,252.07,189.92
2016,10,23,9,30,275.0,227.0,3.1,19.0,372.0,282.61,217.64
2016,10,23,9,45,245.0,250.5,3.35,19.5,387.0,308.38,239.81
2016,10,23,10,0,215.0,274.0,3.6,20.0,402.0,333.18,260.26
2016,10,23,10,15,527.0,192.5,3.7,20.5,530.5,452.7,353.44
2016,10,23,10,30,839.0,111.0,3.8,21.0,659.0,594.18,462.9
2016,10,23,10,45,548.0,219.5,3.95,21.5,583.0,557.53,433.9
2016,10,23,11,0,257.0,328.0,4.1,22.0,507.0,484.53,375.63
2016,10,23,11,15,373.0,300.0,4.1,22.0,567.0,560.16,434.87
2016,10,23,11,30,489.0,272.0,4.1,22.0,627.0,656.62,507.86
2016,10,23,11,45,413.0,304.5,4.15,22.5,607.0,639.85,493.29
2016,10,23,12,0,337.0,337.0,4.2,23.0,587.0,629.6,483.47
2016,10,23,12,15,597.0,230.0,4.15,23.0,672.5,788.47,604.16
2016,10,23,12,30,857.0,123.0,4.1,23.0,758.0,932.02,705.44
2016,10,23,12,45,684.0,194.0,4.1,23.5,697.5,878.72,666.5
2016,10,23,13,0,511.0,265.0,4.1,24.0,637.0,800.07,607.67
2016,10,23,13,15,550.5,244.5,4.05,24.0,637.0,831.35,631.74
2016,10,23,13,30,590.0,224.0,4.0,24.0,637.0,860.52,653.63
2016,10,23,13,45,710.0,168.0,3.95,24.0,647.5,937.91,708.19
2016,10,23,14,0,830.0,112.0,3.9,24.0,658.0,994.11,746.63
2016,10,23,14,15,695.0,150.0,3.8,24.0,592.0,913.94,692.22
2016,10,23,14,30,560.0,188.0,3.7,24.0,526.0,812.84,623.21
2016,10,23,14,45,668.5,144.0,3.6,24.0,521.0,878.86,671.17
2016,10,23,15,0,777.0,100.0,3.5,24.0,516.0,920.54,700.7
2016,10,23,15,15,586.0,134.0,3.15,23.5,432.5,772.64,597.8
2016,10,23,15,30,395.0,168.0,2.8,23.0,349.0,613.36,482.03
2016,10,23,15,45,377.5,152.0,2.5,23.0,309.5,570.95,451.81
2016,10,23,16,0,360.0,136.0,2.2,23.0,270.0,527.63,419.6
2016,10,23,16,15,337.5,117.5,2.05,22.5,228.0,476.22,381.71
2016,10,23,16,30,315.0,99.0,1.9,22.0,186.0,424.76,342.44
2016,10,23,16,45,279.0,80.0,1.75,21.5,144.5,362.15,292.47
2016,10,23,17,0,243.0,61.0,1.6,21.0,103.0,301.36,241.75
2016,10,23,17,15,171.0,42.5,1.6,20.5,67.0,218.11,169.83
2016,10,23,17,30,99.0,24.0,1.6,20.0,31.0,115.4,55.33
2016,10,23,17,45,49.5,12.0,1.6,20.0,15.5,40.94,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,9.39,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.08,0.0
2016,10,24,7,15,234.5,37.5,1.1,17.5,69.5,28.94,18.47
2016,10,24,7,30,361.0,53.0,1.3,18.0,111.0,40.68,29.64
2016,10,24,7,45,442.0,63.0,1.5,19.0,161.0,50.13,38.22
2016,10,24,8,0,523.0,73.0,1.7,20.0,211.0,57.02,44.3
2016,10,24,8,15,322.0,110.5,1.95,20.5,201.5,82.75,66.53
2016,10,24,8,30,121.0,148.0,2.2,21.0,192.0,120.97,90.15
2016,10,24,8,45,125.0,172.0,2.5,22.0,223.0,150.96,112.82
2016,10,24,9,0,129.0,196.0,2.8,23.0,254.0,182.02,137.2
2016,10,24,9,15,233.5,204.5,2.75,23.5,322.5,231.54,173.38
2016,10,24,9,30,338.0,213.0,2.7,24.0,391.0,293.21,220.24
2016,10,24,9,45,342.5,231.0,2.65,25.0,423.0,335.26,253.58
2016,10,24,10,0,347.0,249.0,2.6,26.0,455.0,377.8,286.37
2016,10,24,10,15,305.0,273.5,2.5,26.0,462.0,402.44,305.92
2016,10,24,10,30,263.0,298.0,2.4,26.0,469.0,422.53,321.17
2016,10,24,10,45,139.5,270.5,2.35,26.5,361.5,332.25,253.05
2016,10,24,11,0,16.0,243.0,2.3,27.0,254.0,217.33,164.22
2016,10,24,11,15,153.5,290.0,2.3,27.0,400.0,381.95,290.79
2016,10,24,11,30,291.0,337.0,2.3,27.0,546.0,555.83,418.12
2016,10,24,11,45,557.0,235.0,2.3,27.5,642.5,702.36,524.94
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,851.82,627.62
2016,10,24,12,15,822.5,133.0,2.3,28.0,739.0,882.86,646.75
2016,10,24,12,30,822.0,133.0,2.3,28.0,739.0,910.77,664.86
2016,10,24,12,45,818.5,132.5,2.3,28.5,730.0,932.08,677.37
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,949.88,687.71
2016,10,24,13,15,565.0,224.0,2.3,29.0,628.0,823.24,603.83
2016,10,24,13,30,315.0,316.0,2.3,29.0,535.0,669.43,494.86
2016,10,24,13,45,548.5,221.5,2.35,29.0,586.5,826.2,610.01
2016,10,24,14,0,782.0,127.0,2.4,29.0,638.0,962.54,701.12
2016,10,24,14,15,768.5,124.5,2.4,29.0,606.0,949.82,692.78
2016,10,24,14,30,755.0,122.0,2.4,29.0,574.0,941.09,688.64
2016,10,24,14,45,405.5,173.5,2.45,29.0,414.5,640.32,484.08
2016,10,24,15,0,56.0,225.0,2.5,29.0,255.0,291.5,222.39
2016,10,24,15,15,361.0,165.5,2.5,28.5,332.0,582.36,449.76
2016,10,24,15,30,666.0,106.0,2.5,28.0,409.0,805.38,610.93
2016,10,24,15,45,632.0,100.0,2.55,28.0,361.0,752.16,574.04
2016,10,24,16,0,598.0,94.0,2.6,28.0,313.0,697.8,537.63
2016,10,24,16,15,547.5,86.0,2.3,27.5,263.0,625.91,486.57
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,554.76,434.28
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,459.81,361.98
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,376.17,294.68
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,262.29,200.07
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,145.03,57.74
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,48.47,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,20.24,11.13
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,32.78,22.78
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,47.26,35.79
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,61.57,48.44
2016,10,25,8,15,0.0,95.5,1.95,19.5,95.5,75.88,58.06
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,91.04,70.41
2016,10,25,8,45,2.0,131.5,2.25,20.5,132.5,105.99,82.26
2016,10,25,9,0,4.0,149.0,2.4,21.0,151.0,121.38,94.31
2016,10,25,9,15,146.5,185.0,2.45,21.5,261.5,191.76,145.97
2016,10,25,9,30,289.0,221.0,2.5,22.0,372.0,283.48,215.48
2016,10,25,9,45,184.0,242.0,2.55,22.5,341.0,277.97,213.86
2016,10,25,10,0,79.0,263.0,2.6,23.0,310.0,258.1,199.46
2016,10,25,10,15,88.5,281.0,2.65,23.0,336.5,286.16,221.34
2016,10,25,10,30,98.0,299.0,2.7,23.0,363.0,315.58,243.96
2016,10,25,10,45,247.0,294.5,2.75,23.5,463.0,429.72,331.44
2016,10,25,11,0,396.0,290.0,2.8,24.0,563.0,543.8,416.85
2016,10,25,11,15,433.5,283.0,2.85,24.0,588.5,599.09,457.54
2016,10,25,11,30,471.0,276.0,2.9,24.0,614.0,647.15,493.07
2016,10,25,11,45,436.5,296.0,2.95,24.5,612.0,663.93,503.51
2016,10,25,12,0,402.0,316.0,3.0,25.0,610.0,663.93,502.3
2016,10,25,12,15,418.0,308.5,3.0,25.0,614.5,689.56,521.23
2016,10,25,12,30,434.0,301.0,3.0,25.0,619.0,730.32,550.16
2016,10,25,12,45,406.5,307.0,3.05,25.5,602.5,711.76,536.22
2016,10,25,13,0,379.0,313.0,3.1,26.0,586.0,706.46,531.6
2016,10,25,13,15,365.5,308.5,3.05,26.0,567.0,700.67,527.75
2016,10,25,13,30,352.0,304.0,3.0,26.0,548.0,692.74,522.46
2016,10,25,13,45,478.5,249.5,2.95,26.0,568.0,786.93,592.13
2016,10,25,14,0,605.0,195.0,2.9,26.0,588.0,867.69,650.6
2016,10,25,14,15,599.5,184.5,2.85,26.0,557.5,854.78,641.97
2016,10,25,14,30,594.0,174.0,2.8,26.0,527.0,838.73,632.09
2016,10,25,14,45,418.0,202.5,2.75,26.0,443.0,686.9,524.57
2016,10,25,15,0,242.0,231.0,2.7,26.0,359.0,504.45,390.68
2016,10,25,15,15,250.0,209.0,2.45,25.5,331.0,507.34,395.18
2016,10,25,15,30,258.0,187.0,2.2,25.0,303.0,486.9,381.72
2016,10,25,15,45,245.0,168.0,1.95,25.0,268.5,449.22,353.88
2016,10,25,16,0,232.0,149.0,1.7,25.0,234.0,411.1,325.33
2016,10,25,16,15,217.0,127.0,1.5,24.5,196.5,366.66,292.02
2016,10,25,16,30,202.0,105.0,1.3,24.0,159.0,322.02,257.5
2016,10,25,16,45,176.5,83.5,1.15,23.5,123.0,269.75,215.5
2016,10,25,17,0,151.0,62.0,1.0,23.0,87.0,218.39,172.62
2016,10,25,17,15,96.0,42.0,1.0,22.5,55.5,149.82,113.23
2016,10,25,17,30,41.0,22.0,1.0,22.0,24.0,62.31,15.64
2016,10,25,17,45,20.5,11.0,1.05,21.5,12.0,22.09,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,16.5,12.5,8.11,0.0
2016,10,26,7,0,113.0,19.0,1.3,17.0,25.0,14.79,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.5,65.0,26.34,16.02
2016,10,26,7,30,365.0,49.0,1.7,18.0,105.0,39.86,28.84
2016,10,26,7,45,448.0,58.0,1.95,19.0,154.5,46.15,34.71
2016,10,26,8,0,531.0,67.0,2.2,20.0,204.0,52.41,40.26
2016,10,26,8,15,582.5,74.0,2.5,21.0,254.0,63.82,42.82
2016,10,26,8,30,634.0,81.0,2.8,22.0,304.0,115.17,66.04
2016,10,26,8,45,669.0,86.0,3.1,23.0,352.5,169.03,103.6
2016,10,26,9,0,704.0,91.0,3.4,24.0,401.0,227.07,150.36
2016,10,26,9,15,472.0,158.5,3.3,24.5,376.0,264.15,191.27
2016,10,26,9,30,240.0,226.0,3.2,25.0,351.0,268.68,202.87
2016,10,26,9,45,216.0,248.0,3.15,25.5,367.0,295.88,225.21
2016,10,26,10,0,192.0,270.0,3.1,26.0,383.0,320.47,244.62
2016,10,26,10,15,502.0,190.5,3.0,26.0,507.0,439.31,335.41
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,579.59,441.56
2016,10,26,10,45,818.5,113.5,2.8,26.5,656.0,631.87,479.7
2016,10,26,11,0,825.0,116.0,2.7,27.0,681.0,682.76,515.99
2016,10,26,11,15,831.0,117.0,2.65,27.5,698.0,730.16,548.96
2016,10,26,11,30,837.0,118.0,2.6,28.0,715.0,775.62,578.87
2016,10,26,11,45,851.0,113.0,2.55,28.5,726.5,819.06,606.15
2016,10,26,12,0,865.0,108.0,2.5,29.0,738.0,852.18,626.16
2016,10,26,12,15,544.5,231.0,2.45,29.0,627.5,738.21,546.08
2016,10,26,12,30,224.0,354.0,2.4,29.0,517.0,562.4,417.42
2016,10,26,12,45,542.0,230.5,2.4,29.0,619.5,776.26,574.82
2016,10,26,13,0,860.0,107.0,2.4,29.0,722.0,953.02,692.55
2016,10,26,13,15,854.5,106.0,2.4,29.0,705.5,964.7,698.96
2016,10,26,13,30,849.0,105.0,2.4,29.0,689.0,984.44,712.3
2016,10,26,13,45,840.0,104.0,2.4,29.5,664.0,985.49,712.27
2016,10,26,14,0,831.0,103.0,2.4,30.0,639.0,982.73,710.17
2016,10,26,14,15,819.0,101.0,2.35,29.5,607.5,972.01,705.49
2016,10,26,14,30,807.0,99.0,2.3,29.0,576.0,957.65,698.67
2016,10,26,14,45,781.5,99.5,2.3,29.0,536.0,929.42,681.98
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,898.04,663.28
2016,10,26,15,15,732.5,96.0,2.25,28.5,452.5,867.03,645.55
2016,10,26,15,30,709.0,92.0,2.2,28.0,409.0,827.4,621.7
2016,10,26,15,45,676.5,87.0,2.2,28.0,361.0,776.06,588.47
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,723.49,553.54
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,653.79,504.32
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,584.75,453.79
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,494.78,385.67
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,408.52,317.09
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,287.14,216.24
2016,10,26,17,30,157.0,22.0,1.1,24.0,30.0,160.84,27.83
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.0,57.98,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,17.5,11.0,7.68,0.0
2016,10,27,7,0,76.0,18.0,1.6,18.0,22.0,14.25,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,27.35,16.58
2016,10,27,7,30,307.0,53.0,1.9,19.0,100.0,40.5,29.21
2016,10,27,7,45,394.0,64.0,2.05,20.0,148.5,48.56,36.62
2016,10,27,8,0,481.0,75.0,2.2,21.0,197.0,58.77,45.59
2016,10,27,8,15,534.5,83.0,2.05,21.5,247.0,70.68,48.51
2016,10,27,8,30,588.0,91.0,1.9,22.0,297.0,119.94,71.51
2016,10,27,8,45,630.0,96.0,1.8,23.0,345.5,171.98,107.42
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,229.16,152.59
2016,10,27,9,15,698.5,105.5,1.5,24.5,438.5,286.51,200.55
2016,10,27,9,30,725.0,110.0,1.3,25.0,483.0,346.48,250.28
2016,10,27,9,45,745.0,113.0,1.15,26.0,522.0,404.87,297.12
2016,10,27,10,0,765.0,116.0,1.0,27.0,561.0,464.49,342.82
2016,10,27,10,15,779.0,118.5,1.05,27.0,593.5,522.0,387.55
2016,10,27,10,30,793.0,121.0,1.1,27.0,626.0,578.36,430.18
2016,10,27,10,45,802.0,123.0,1.2,27.5,651.5,630.82,468.4
2016,10,27,11,0,811.0,125.0,1.3,28.0,677.0,682.17,504.81
2016,10,27,11,15,817.0,126.5,1.4,28.0,694.0,729.51,538.67
2016,10,27,11,30,823.0,128.0,1.5,28.0,711.0,774.96,570.29
2016,10,27,11,45,847.0,118.0,1.65,28.5,724.5,820.92,600.26
2016,10,27,12,0,871.0,108.0,1.8,29.0,738.0,856.95,623.5
2016,10,27,12,15,485.5,227.5,1.85,29.0,579.0,682.99,504.05
2016,10,27,12,30,100.0,347.0,1.9,29.0,420.0,425.51,316.04
2016,10,27,12,45,484.0,226.5,1.95,29.5,571.5,717.9,531.9
2016,10,27,13,0,868.0,106.0,2.0,30.0,723.0,959.07,690.54
2016,10,27,13,15,863.0,105.0,2.0,30.0,706.5,971.34,696.38
2016,10,27,13,30,858.0,104.0,2.0,30.0,690.0,979.89,702.41
2016,10,27,13,45,851.0,102.0,2.05,30.0,665.5,993.46,712.42
2016,10,27,14,0,844.0,100.0,2.1,30.0,641.0,991.51,712.72
2016,10,27,14,15,832.0,98.0,2.1,29.5,609.0,980.77,708.6
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,966.36,702.33
2016,10,27,14,45,798.5,95.0,2.15,29.0,537.5,940.21,687.67
2016,10,27,15,0,777.0,94.0,2.2,29.0,498.0,910.88,670.94
2016,10,27,15,15,753.5,90.5,2.2,28.5,454.0,873.63,649.6
2016,10,27,15,30,730.0,87.0,2.2,28.0,410.0,840.15,630.47
2016,10,27,15,45,697.0,82.0,2.25,28.0,361.5,787.91,597.06
2016,10,27,16,0,664.0,77.0,2.3,28.0,313.0,734.46,561.89
2016,10,27,16,15,615.0,71.0,2.05,27.5,262.5,664.97,513.15
2016,10,27,16,30,566.0,65.0,1.8,27.0,212.0,596.18,463.03
2016,10,27,16,45,495.0,55.5,1.55,26.5,163.0,506.71,395.11
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,421.01,326.64
2016,10,27,17,15,298.0,33.0,1.25,25.0,71.5,297.57,222.94
2016,10,27,17,30,172.0,20.0,1.2,24.0,29.0,166.81,2.03
2016,10,27,17,45,86.0,10.0,1.2,23.0,14.5,61.75,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,15.5,12.0,7.26,0.0
2016,10,28,7,0,167.0,17.0,0.9,16.0,24.0,14.1,0.0
2016,10,28,7,15,304.0,30.0,1.0,16.5,66.5,24.72,14.43
2016,10,28,7,30,441.0,43.0,1.1,17.0,109.0,35.14,24.82
2016,10,28,7,45,523.5,51.5,1.25,18.0,160.5,41.33,30.63
2016,10,28,8,0,606.0,60.0,1.4,19.0,212.0,47.5,36.14
2016,10,28,8,15,656.0,66.0,1.5,20.0,264.0,60.24,38.71
2016,10,28,8,30,706.0,72.0,1.6,21.0,316.0,115.26,63.45
2016,10,28,8,45,741.5,75.5,1.75,22.0,366.0,175.83,106.16
2016,10,28,9,0,777.0,79.0,1.9,23.0,416.0,236.57,155.19
2016,10,28,9,15,800.5,82.5,2.0,23.5,461.5,297.88,207.7
2016,10,28,9,30,824.0,86.0,2.1,24.0,507.0,361.27,261.92
2016,10,28,9,45,842.5,88.0,2.25,24.5,547.5,423.07,314.11
2016,10,28,10,0,861.0,90.0,2.4,25.0,588.0,485.71,365.48
2016,10,28,10,15,873.0,91.5,2.45,25.5,621.0,543.82,411.7
2016,10,28,10,30,885.0,93.0,2.5,26.0,654.0,601.73,456.2
2016,10,28,10,45,895.0,93.5,2.55,26.5,680.0,656.62,497.09
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,710.19,535.82
2016,10,28,11,15,910.0,95.0,2.6,27.0,723.5,759.1,570.72
2016,10,28,11,30,915.0,96.0,2.6,27.0,741.0,805.77,601.86
2016,10,28,11,45,532.5,224.0,2.6,27.5,600.5,672.21,504.16
2016,10,28,12,0,150.0,352.0,2.6,28.0,460.0,474.14,355.13
2016,10,28,12,15,538.5,222.0,2.6,28.0,610.0,723.66,542.34
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,949.9,695.26
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,973.82,707.56
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,994.04,719.37
2016,10,28,13,15,573.0,207.0,2.6,29.0,609.0,811.67,599.13
2016,10,28,13,30,223.0,323.0,2.6,29.0,475.0,566.85,423.19
2016,10,28,13,45,559.5,205.0,2.6,29.0,566.0,817.84,608.23
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,1015.3,738.0
2016,10,28,14,15,884.5,85.5,2.55,29.0,624.5,1005.5,730.61
2016,10,28,14,30,873.0,84.0,2.5,29.0,592.0,991.98,722.99
2016,10,28,14,45,856.5,81.5,2.5,29.0,552.5,968.62,709.6
2016,10,28,15,0,840.0,79.0,2.5,29.0,513.0,953.09,701.47
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.5,917.04,680.59
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,878.26,657.71
2016,10,28,15,45,764.0,69.5,2.4,28.0,372.5,827.13,624.99
2016,10,28,16,0,732.0,66.0,2.4,28.0,323.0,774.42,590.28
2016,10,28,16,15,685.0,61.0,2.1,27.0,271.5,705.54,543.07
2016,10,28,16,30,638.0,56.0,1.8,26.0,220.0,643.84,498.9
2016,10,28,16,45,561.5,48.5,1.5,25.5,168.5,550.32,427.82
2016,10,28,17,0,485.0,41.0,1.2,25.0,117.0,461.05,356.33
2016,10,28,17,15,350.0,30.0,1.15,24.0,73.0,331.38,246.8
2016,10,28,17,30,215.0,19.0,1.1,23.0,29.0,192.88,0.0
2016,10,28,17,45,107.5,9.5,1.1,22.5,14.5,74.6,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,23.0,14.51,0.0
2016,10,29,7,15,289.5,30.0,1.85,17.5,64.5,24.77,14.14
2016,10,29,7,30,433.0,43.0,2.1,18.0,106.0,35.19,24.68
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,40.17,29.43
2016,10,29,8,0,614.0,57.0,2.7,20.0,209.0,45.24,33.98
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,58.23,36.57
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,116.95,64.59
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,173.33,104.03
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,234.08,153.37
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,295.05,206.16
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,357.88,260.51
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,419.22,312.21
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,480.86,362.37
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,538.73,408.64
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,595.95,452.81
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,649.45,493.01
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,701.33,530.83
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,749.78,565.71
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,796.01,596.94
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,836.35,622.92
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,873.8,646.76
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,906.02,668.01
