Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,934.9,687.06
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,957.89,701.21
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,977.22,713.05
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,990.4,722.11
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,999.76,728.88
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,1001.1,730.98
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,998.57,730.8
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,988.12,725.28
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,974.0,717.53
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,956.55,707.71
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,924.48,688.13
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,887.57,666.26
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,848.06,642.25
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,799.99,610.45
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,745.25,573.12
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,674.94,523.94
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,605.39,473.17
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,510.04,399.74
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,419.04,326.1
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,289.8,214.38
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,150.67,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,13.66,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,26.21,14.85
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,39.78,28.31
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,47.89,35.88
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,58.38,45.21
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,71.62,48.5
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,121.46,72.29
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,172.75,107.55
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,230.16,153.04
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,288.85,202.8
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,350.12,254.56
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,411.11,304.52
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,471.19,352.06
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,528.17,397.04
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,584.97,440.34
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,639.24,479.73
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,692.61,517.14
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,740.66,550.03
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,786.71,579.73
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,823.66,602.36
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,865.5,628.01
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,897.55,648.82
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,926.37,667.65
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,950.55,684.14
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,971.25,698.57
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,984.19,707.71
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,993.36,714.7
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,797.9,586.54
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,544.68,405.51
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,787.26,585.63
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,982.94,716.78
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,962.0,703.41
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,937.67,689.87
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,901.93,669.58
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,863.51,647.18
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,813.84,615.19
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,762.52,581.17
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,693.04,533.07
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,631.01,488.17
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,540.17,418.81
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,453.41,348.79
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,321.15,234.01
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,177.36,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,12.8,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,22.32,11.75
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,32.04,21.99
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,37.2,26.94
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,46.19,34.95
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,60.72,37.85
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,117.25,63.44
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,175.73,104.59
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,238.28,155.51
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,300.3,209.22
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,364.05,264.37
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,427.06,318.0
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,488.99,369.24
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,547.7,416.22
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,605.59,460.91
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,660.22,501.91
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,713.18,540.45
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,761.03,574.86
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,806.45,605.71
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,846.82,631.67
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,884.05,655.33
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,915.8,676.22
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,944.1,694.85
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,966.52,708.62
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,985.18,720.04
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,996.94,728.16
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,1004.79,733.96
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,1004.78,735.23
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,1000.87,734.19
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,990.05,728.44
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,975.57,720.47
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,962.32,713.45
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,934.35,696.63
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,897.19,674.27
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,857.43,649.82
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,804.58,614.72
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,750.31,577.71
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,685.45,532.21
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,615.76,481.01
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,520.13,406.88
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,429.14,332.57
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,297.58,215.56
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,123.54,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,11.95,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,22.53,11.23
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,36.02,24.88
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,42.88,31.28
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,49.7,37.34
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,63.15,40.38
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,113.64,64.13
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,124.96,83.0
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,95.73,72.55
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,196.54,141.29
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,345.88,252.16
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,404.14,301.33
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,463.7,350.48
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,358.69,274.96
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,185.48,140.44
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,427.46,329.79
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,682.66,519.7
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,724.82,550.01
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,769.34,580.78
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,647.44,488.98
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,463.38,348.04
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,699.51,527.66
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,911.64,675.67
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,933.52,687.8
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,951.83,698.88
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,749.42,560.14
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,485.02,363.96
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,411.86,311.28
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,358.17,271.19
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,690.8,525.08
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,955.26,708.48
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,933.03,693.29
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,907.55,677.93
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,870.85,655.65
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,831.65,631.32
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,779.0,595.94
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,731.09,563.05
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,661.06,513.55
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,591.98,462.57
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,493.93,386.58
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,400.75,310.57
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,270.67,192.14
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,98.14,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,10.24,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,24.15,11.88
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,38.15,26.48
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,46.6,34.36
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,54.99,41.86
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,71.48,47.96
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,118.91,71.21
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,168.47,105.61
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,224.15,149.98
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,248.24,180.86
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,237.84,180.69
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,245.82,187.99
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,243.71,186.6
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,309.04,236.98
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,377.13,289.14
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,404.38,309.22
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,431.79,329.2
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,464.31,353.39
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,497.52,377.8
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,669.3,506.8
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,832.7,622.21
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,862.86,641.06
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,889.95,658.66
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,760.37,567.77
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,581.07,435.95
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,525.04,396.15
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,466.26,352.95
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,716.31,541.57
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,934.88,692.59
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,586.44,448.52
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,167.89,126.69
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,530.46,412.25
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,814.42,616.32
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,770.87,585.65
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,725.37,555.85
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,650.56,503.64
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,584.93,456.88
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,508.54,400.59
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,434.7,343.71
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,317.17,251.0
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,225.47,174.93
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,133.94,91.47
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.71,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,5.74,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.86,2.7
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,15.63,7.87
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,21.42,13.01
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,27.64,17.48
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,33.87,22.68
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,50.11,36.04
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,66.29,49.14
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,106.08,81.14
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,147.18,113.75
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,169.64,130.95
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,193.33,149.03
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,178.03,136.8
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,161.0,123.19
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,206.35,158.27
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,264.1,202.06
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,137.41,104.03
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,12.43,4.39
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,106.81,80.03
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,207.86,158.42
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,137.04,103.24
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,68.27,49.09
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,43.62,29.51
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,19.07,9.79
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,34.03,21.88
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,49.01,33.96
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,40.66,27.21
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,32.32,20.5
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,20.69,11.17
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.11
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,6.59,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,14.44,4.22
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,25.59,16.15
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,39.75,28.96
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,53.74,41.46
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,68.49,52.0
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,84.03,64.98
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,87.74,67.95
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,90.99,70.48
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,88.34,67.95
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,85.38,65.19
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,89.69,68.41
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,94.01,71.61
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,67.73,50.04
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,41.47,28.49
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,104.71,79.92
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,170.35,132.34
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,166.03,128.65
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,161.52,124.95
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,149.35,114.92
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,136.93,104.75
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,147.09,112.87
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,157.55,121.2
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,100.23,75.41
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,45.69,31.47
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,114.57,87.05
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,190.31,147.14
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,160.11,123.25
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,129.96,99.38
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,167.48,130.14
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,207.8,162.98
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,135.92,105.6
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,68.09,50.47
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,93.9,71.8
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,124.36,96.81
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,108.13,83.77
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,91.81,70.56
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,74.77,56.66
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,57.49,42.29
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,41.69,28.86
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,25.62,15.14
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,14.43,4.47
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.98,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,13.16,5.58
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,21.43,13.09
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,29.72,20.56
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,38.86,27.3
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,48.03,35.04
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,29.72,19.5
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.08
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,9.07,1.98
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,6.6,0.0
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,121.04,94.03
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,241.8,190.31
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,202.66,158.74
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,153.1,118.66
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,113.62,86.75
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,74.07,54.68
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,141.09,108.51
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,211.54,163.95
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,233.06,180.26
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,255.46,197.23
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,221.19,170.45
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,186.24,143.06
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,217.49,167.82
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,250.21,193.43
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,235.35,181.92
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,220.23,170.33
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,391.26,305.51
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,528.28,410.28
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,434.74,338.76
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,319.03,249.67
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,344.31,271.67
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,389.42,308.12
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,405.03,323.05
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,438.06,351.15
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,372.04,300.31
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,327.13,265.01
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,377.24,306.92
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,418.97,340.02
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,311.8,251.79
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,226.77,178.66
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,127.76,82.4
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,15.28,3.64
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,29.85,19.82
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,46.28,34.84
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,62.52,49.45
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,76.69,59.02
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,96.08,74.36
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,123.21,95.19
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,154.67,119.74
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,179.82,140.3
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,205.55,161.17
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,149.47,116.76
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,83.16,63.0
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,88.69,67.29
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,94.27,71.54
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,138.28,106.73
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,183.98,142.69
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,116.68,88.94
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,50.69,35.68
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,74.95,55.31
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,99.93,75.35
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,57.39,41.15
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,15.75,7.27
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,14.09,5.92
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,12.43,4.56
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,14.08,5.93
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,15.74,7.31
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,29.84,18.93
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,43.97,30.56
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,81.09,60.98
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,123.08,95.17
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,61.84,45.44
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.6,0.0
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.18,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.76,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,16.3,3.31
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,32.35,21.76
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,40.59,29.72
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,50.78,38.99
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,38.05,23.8
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,22.26,13.19
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,26.41,16.64
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,30.56,20.03
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,58.46,43.2
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,86.2,65.92
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,61.42,45.25
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,36.44,24.51
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,73.16,54.56
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,110.4,84.6
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,127.22,97.74
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,144.39,111.08
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,145.24,111.6
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,146.08,112.16
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,194.18,150.05
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,244.76,189.21
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,161.83,124.21
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,80.89,59.73
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,133.5,101.93
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,189.35,146.03
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,144.59,110.69
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,100.57,75.69
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,74.46,54.76
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,49.8,34.87
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,33.96,22.15
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,18.19,9.32
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,20.66,11.4
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,23.13,13.48
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,49.29,35.18
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,77.85,58.89
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,392.99,320.22
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,638.14,505.97
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,560.85,446.15
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,481.74,385.27
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,381.98,304.95
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,289.27,225.78
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,172.3,103.95
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,27.01,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.22,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,16.48,8.27
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,27.26,18.1
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,38.06,27.83
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,49.34,36.1
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,60.7,45.71
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,63.94,48.38
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,67.04,50.85
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,74.54,56.97
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,82.09,63.07
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,88.04,67.82
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,94.04,72.58
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,94.59,72.86
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,95.13,73.15
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,150.35,117.92
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,208.2,163.99
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,168.78,132.12
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,128.57,99.52
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,196.92,154.87
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,284.76,224.64
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,281.14,221.54
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,260.18,205.07
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,295.48,233.25
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,314.61,248.61
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,287.73,227.44
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,240.93,190.49
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,228.31,180.39
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,215.58,170.15
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,146.49,114.72
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,80.38,60.77
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,59.75,43.97
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,39.73,27.5
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,21.88,12.71
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.12,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.7,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.29,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.46,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.64,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.23,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
