Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.57,0.19
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,8.22,1.4
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.87,2.83
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,43.02,31.14
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,75.85,58.72
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,56.79,42.5
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,37.23,25.9
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,50.56,37.05
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,63.94,48.14
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,67.72,51.17
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,71.5,54.21
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,63.58,47.43
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,55.66,40.71
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,56.93,41.71
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,58.19,42.71
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,64.05,47.42
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,69.92,52.11
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,69.92,52.1
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,69.92,52.11
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,91.83,70.07
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,114.72,88.75
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,88.85,67.7
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,64.02,47.4
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,58.99,43.25
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,53.96,39.09
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,62.71,46.4
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,71.47,53.74
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,53.49,38.97
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,35.57,24.16
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,34.31,23.24
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,33.05,22.31
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,28.48,18.5
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,23.91,14.66
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,19.36,10.81
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,14.81,6.91
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,10.68,3.31
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,15.77,0.0
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,30.53,20.25
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,45.98,34.83
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,61.1,48.69
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,76.96,58.1
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,108.32,79.11
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,143.47,105.92
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,182.33,137.41
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,200.28,155.89
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,211.85,168.05
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,171.04,136.0
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,121.75,95.89
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,260.27,208.09
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,417.94,331.46
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,429.09,338.79
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,424.77,334.61
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,463.42,364.7
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,517.2,405.39
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,542.29,423.25
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,566.96,440.78
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,669.29,519.0
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,763.81,589.97
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,697.27,538.49
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,607.25,470.4
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,625.82,486.32
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,643.45,500.94
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,629.4,491.61
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,613.65,481.2
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,581.56,457.9
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,548.16,433.54
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,526.9,419.03
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,504.25,403.29
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,356.4,287.97
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,213.25,171.8
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,187.76,151.63
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,162.29,130.82
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,133.94,107.31
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,94.2,73.87
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,66.55,50.04
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,38.16,25.33
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,15.97,2.98
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,4.92,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,9.86,2.71
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,16.47,8.9
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,23.08,14.96
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,30.55,20.59
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,38.03,26.98
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,38.86,27.61
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,39.7,28.2
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,45.53,32.98
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,51.38,37.72
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,66.42,49.96
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,81.5,62.03
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,114.59,88.9
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,148.55,116.12
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,154.97,120.81
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,161.55,125.68
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,181.97,141.86
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,203.21,158.6
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,269.05,210.16
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,328.01,255.34
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,371.03,288.73
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,416.38,323.66
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,573.39,443.34
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,718.59,549.5
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,855.55,648.95
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,963.28,721.16
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,830.1,629.49
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,641.98,493.16
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,616.94,478.05
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,590.32,460.43
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,586.56,459.89
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,580.5,457.54
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,548.13,434.18
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,514.58,409.79
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,615.86,488.08
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,694.24,544.19
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,619.6,487.83
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,546.29,431.36
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,446.8,352.21
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,352.7,271.68
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,181.34,83.6
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,12.59,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,25.57,15.83
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,32.48,23.0
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,39.36,29.52
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,54.2,33.71
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,106.1,59.17
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,163.33,101.27
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,221.54,150.02
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,279.89,201.91
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,340.62,255.95
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,399.26,307.61
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,458.59,358.32
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,515.58,406.27
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,572.29,452.52
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,625.0,493.4
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,671.99,528.8
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,718.75,563.94
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,763.52,595.21
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,803.98,621.87
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,841.99,646.49
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,873.31,667.13
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,901.48,685.53
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,923.19,698.56
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,941.4,709.29
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,952.97,717.02
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,960.87,722.49
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,971.53,730.52
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,967.53,728.87
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,956.61,722.9
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,942.14,714.71
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,619.51,487.81
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,245.08,193.89
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,223.83,178.83
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,202.59,162.45
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,177.63,142.44
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,152.69,122.11
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,110.99,87.65
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,84.2,64.97
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,59.72,43.99
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,34.07,21.77
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,14.45,0.79
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,14.01,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,27.77,17.53
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,38.95,28.67
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,49.89,38.86
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,62.81,43.21
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,107.78,66.95
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,153.83,101.82
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,203.22,143.66
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,264.77,193.26
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,335.37,251.13
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,393.61,300.23
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,453.95,349.18
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,510.2,393.58
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,566.49,436.13
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,559.0,428.65
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,514.05,393.24
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,641.66,488.36
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,763.17,574.65
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,801.54,598.16
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,837.15,620.69
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,807.78,601.33
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,754.6,564.58
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,736.8,552.62
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,713.77,536.47
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,763.41,573.49
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,811.07,608.13
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,737.64,556.04
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,640.7,487.77
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,698.46,531.83
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,733.93,559.11
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,798.15,605.27
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,850.96,641.96
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,808.24,614.47
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,763.46,586.05
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,699.13,542.39
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,634.14,496.84
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,554.4,439.36
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,475.74,379.76
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,372.15,296.58
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,275.93,213.17
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,140.54,49.91
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,13.66,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,27.18,16.7
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,38.83,28.31
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,48.35,37.15
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,62.88,41.97
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,111.87,66.51
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,163.46,103.4
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,220.62,150.16
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,277.44,199.8
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,337.1,251.99
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,396.16,303.04
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,457.73,354.71
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,513.58,400.49
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,569.33,444.66
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,622.8,484.95
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,675.44,523.23
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,722.4,558.14
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,767.43,590.2
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,811.7,619.18
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,846.53,641.24
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,878.09,661.87
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,906.5,680.25
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,929.23,693.82
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,948.48,705.1
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,960.27,712.91
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,968.37,718.47
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,969.61,719.7
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,967.14,718.71
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,967.34,719.21
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,952.75,710.0
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,929.66,695.85
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,903.36,679.61
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,866.3,655.77
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,826.75,629.86
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,775.17,594.24
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,722.16,556.63
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,655.15,509.42
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,583.01,455.76
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,484.19,378.02
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,390.9,296.8
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,195.84,59.51
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,11.08,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,22.62,12.74
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,28.64,19.37
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,34.7,25.08
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,49.31,28.77
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,104.79,54.36
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,162.43,95.77
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,226.38,149.0
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,287.57,203.13
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,350.67,258.81
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,411.72,311.23
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,473.28,361.98
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,532.32,408.79
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,590.71,452.98
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,645.54,492.9
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,698.84,530.08
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,747.34,563.99
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,793.5,594.13
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,835.05,619.56
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,873.5,642.57
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,906.7,663.16
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,936.52,681.48
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,960.13,695.14
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,980.01,706.52
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,993.6,714.7
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,1003.31,720.63
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,1005.1,721.76
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,1002.97,720.71
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,992.93,714.89
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,979.17,706.95
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,956.81,693.69
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,931.18,678.43
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,895.19,656.84
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,866.79,639.9
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,814.26,605.91
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,760.35,570.05
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,688.29,520.96
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,616.82,469.45
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,514.39,392.0
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,416.5,308.89
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,211.1,50.28
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,11.1,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,23.57,13.18
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,30.42,20.79
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,37.27,27.21
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,51.51,31.01
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,106.04,56.12
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,163.17,96.95
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,224.4,147.62
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,285.1,200.56
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,348.95,255.87
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,410.15,307.86
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,471.88,358.21
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,530.38,406.58
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,588.38,453.24
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,642.28,494.71
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,694.6,533.84
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,743.54,570.45
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,790.3,603.12
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,832.22,631.22
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,871.41,657.27
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,904.44,679.85
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,934.12,700.21
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,957.63,716.47
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,977.46,730.4
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,990.43,739.61
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,999.53,746.44
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,1001.37,748.88
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,999.33,748.94
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,989.92,744.85
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,976.83,738.43
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,953.91,724.18
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,938.48,715.16
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,901.36,690.96
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,861.63,664.62
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,808.94,628.35
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,754.82,589.87
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,680.42,536.09
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,606.67,479.86
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,503.21,397.62
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,415.42,317.65
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,205.58,36.79
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,9.82,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,18.98,9.24
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,33.09,23.04
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,47.03,35.73
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,61.74,46.67
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,77.42,59.94
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,92.53,72.17
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,108.37,84.76
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,123.19,96.63
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,138.45,108.74
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,200.53,157.8
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,275.67,217.53
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,332.71,262.91
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,405.92,320.81
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,449.23,354.85
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,494.63,390.14
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,644.47,508.9
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,783.92,616.04
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,823.39,642.89
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,859.75,667.74
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,890.91,689.65
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,918.73,709.19
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,940.58,723.38
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,958.8,735.09
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,969.55,742.58
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,976.48,747.57
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,976.71,748.36
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,973.17,746.73
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,960.74,738.42
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,944.76,727.77
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,929.18,717.84
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,899.54,697.93
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,860.29,671.5
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,818.68,642.96
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,760.03,600.3
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,700.41,555.89
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,630.57,502.96
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,555.89,443.82
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,443.9,352.9
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,338.81,259.17
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,169.47,16.99
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,14.51,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,26.22,14.1
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,37.67,26.46
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,49.15,37.07
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,63.33,43.68
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,107.28,66.67
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,155.78,100.56
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,209.93,143.94
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,234.49,175.23
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,230.47,180.32
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,265.27,210.05
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,300.91,240.08
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,198.12,158.26
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,72.32,54.54
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,134.57,105.82
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,200.12,159.05
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,189.05,149.79
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,177.35,140.1
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,151.24,118.56
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,124.91,96.85
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,174.16,137.02
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,226.25,179.1
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,409.72,328.09
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,587.61,467.47
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,536.27,427.55
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,502.29,401.01
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,463.04,370.53
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,422.49,338.71
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,355.13,286.26
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,307.95,248.87
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,235.99,190.3
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,148.42,117.87
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,133.58,106.09
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,118.9,94.24
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,464.0,389.71
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,725.6,598.8
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,649.08,536.97
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,573.84,474.75
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,478.91,393.48
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,389.18,306.34
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,192.47,7.16
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
