Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,10.24,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,21.98,11.39
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,28.07,19.51
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,34.24,25.66
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,47.75,29.32
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,106.17,56.0
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,169.28,102.81
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,233.45,158.26
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,297.55,217.53
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,363.51,278.79
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,427.48,337.64
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,491.8,395.11
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,553.43,448.36
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,614.34,499.07
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,671.0,544.9
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,725.91,587.86
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,776.9,626.78
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,825.47,661.27
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,869.03,690.93
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,909.44,718.01
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,944.37,742.32
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,975.77,764.1
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,1000.2,779.54
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,1020.72,792.3
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,1035.37,802.24
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,1045.96,809.53
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,1048.93,812.15
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,1047.81,812.21
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,1038.58,806.47
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,1025.43,798.24
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,1000.92,782.61
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,973.12,764.72
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,936.45,740.97
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,897.18,714.93
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,853.94,684.3
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,799.21,644.04
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,723.79,586.8
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,648.87,526.86
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,541.27,437.86
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,437.98,340.03
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,215.09,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,10.24,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,21.97,10.86
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,28.47,19.81
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,35.03,26.29
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,47.16,29.44
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,103.58,54.78
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,163.54,98.75
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,229.32,154.95
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,291.94,212.03
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,356.54,271.2
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,419.13,327.53
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,482.15,382.55
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,542.36,433.55
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,601.89,482.12
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,658.07,526.61
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,712.65,568.43
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,762.2,604.97
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,809.36,637.0
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,852.59,665.8
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,892.92,692.28
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,926.8,715.39
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,957.19,736.13
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,981.28,751.65
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,1001.54,764.69
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,1014.78,774.1
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,1024.02,781.04
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,1026.99,784.47
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,1025.99,785.46
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,1016.35,780.3
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,1002.89,772.74
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,980.19,757.49
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,954.21,740.03
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,917.19,716.21
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,887.51,697.2
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,834.72,661.26
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,780.41,622.95
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,705.69,567.5
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,631.52,509.37
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,524.23,421.86
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,421.76,325.35
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,206.75,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,10.24,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,20.04,8.61
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,29.21,20.09
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,36.55,27.24
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,48.09,30.83
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,101.28,54.85
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,157.29,95.29
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,217.58,146.17
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,277.79,200.38
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,340.24,256.85
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,400.95,310.73
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,461.31,362.96
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,519.23,412.48
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,576.65,460.1
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,629.81,503.08
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,681.44,543.74
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,729.41,580.23
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,775.21,612.33
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,815.83,640.15
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,853.71,665.77
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,885.47,688.2
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,913.91,708.31
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,935.34,722.1
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,953.08,733.41
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,965.09,742.3
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,973.32,748.76
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,972.97,749.43
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,968.84,747.7
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,957.82,740.92
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,943.27,731.84
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,926.86,721.54
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,896.49,701.28
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,858.09,675.42
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,817.29,647.39
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,759.51,605.28
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,700.69,561.22
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,632.41,509.55
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,559.04,451.19
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,451.62,362.19
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,350.63,267.48
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,172.91,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,3.84,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,7.39,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,15.23,7.32
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,23.1,14.55
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,31.81,21.23
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,40.54,28.68
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,49.28,36.02
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,57.99,43.21
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,66.29,50.05
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,74.65,56.88
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,90.61,69.82
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,106.82,82.82
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,114.75,88.94
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,122.77,95.09
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,118.24,91.07
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,113.63,87.04
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,117.31,89.9
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,121.03,92.79
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,135.9,104.7
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,151.21,116.93
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,152.17,117.66
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,153.18,118.45
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,78.74,58.47
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,9.93,2.46
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,47.72,33.32
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,86.37,64.68
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,91.5,68.89
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,96.85,73.32
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,80.9,60.53
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,65.59,48.2
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,42.64,29.52
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,19.81,10.76
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,17.73,9.11
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,15.66,7.44
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,13.58,5.72
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,11.52,3.99
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,9.04,1.91
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.57,0.0
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.51,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.46,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,9.82,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.2,6.32
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,25.97,16.98
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,35.69,26.29
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,46.33,36.18
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,99.4,53.63
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,155.23,93.35
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,216.07,144.4
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,276.99,199.43
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,340.39,257.08
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,402.18,312.32
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,463.96,365.96
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,523.37,416.39
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,582.42,464.74
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,637.12,508.15
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,690.44,549.2
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,739.73,587.09
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,786.85,620.48
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,828.96,648.78
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,868.36,674.85
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,902.25,697.82
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,932.84,718.41
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,956.7,733.23
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,976.87,745.57
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,990.95,754.9
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,1001.17,761.76
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,1003.51,763.44
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,1001.97,762.71
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,992.54,756.8
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,979.41,748.57
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,956.74,733.92
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,930.83,717.07
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,894.63,693.4
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,865.83,674.52
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,813.11,636.68
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,758.97,596.81
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,684.35,541.92
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,610.43,484.52
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,503.14,397.66
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,400.96,300.87
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,195.71,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,9.82,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,19.21,5.28
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,27.61,18.31
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,35.9,26.37
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,45.76,35.54
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,96.28,53.11
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,150.23,91.55
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,208.26,139.64
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,268.07,192.01
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,328.27,245.09
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,386.87,296.49
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,446.19,347.06
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,503.28,394.45
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,560.32,440.22
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,612.52,481.05
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,663.32,519.63
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,710.74,555.57
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,756.29,588.89
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,693.75,539.43
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,586.8,456.67
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,591.58,460.69
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,593.94,462.19
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,778.41,601.28
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,940.53,712.4
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,952.51,719.62
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,960.79,725.87
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,959.4,724.38
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,954.24,720.61
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,941.88,713.13
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,925.99,703.42
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,899.62,686.6
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,870.16,667.63
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,836.12,645.02
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,793.61,615.97
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,733.04,572.16
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,671.84,526.77
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,592.43,468.43
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,514.47,408.26
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,401.33,317.91
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,294.71,220.76
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,143.83,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,10.67,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,19.37,3.8
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,31.52,21.04
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,43.49,32.34
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,54.13,42.19
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,99.66,61.55
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,102.0,70.06
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,74.05,57.07
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,56.37,42.13
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,38.04,26.59
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,48.04,34.94
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,58.06,43.24
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,62.67,46.98
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,67.28,50.71
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,58.94,43.68
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,50.61,36.69
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,52.29,38.04
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,53.97,39.39
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,55.23,40.4
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,56.49,41.42
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,124.09,97.24
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,197.45,156.79
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,162.79,128.55
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,128.17,100.3
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,115.49,90.06
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,102.82,79.77
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,107.34,83.61
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,112.12,87.68
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,112.35,88.19
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,112.8,88.93
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,85.08,66.05
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,58.88,44.24
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,52.61,39.07
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,46.35,33.86
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,39.69,28.25
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,33.04,22.59
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,26.4,16.91
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,19.77,11.16
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,13.57,5.72
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,7.39,0.14
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.69,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,10.24,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,18.79,2.13
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,32.9,22.56
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,46.94,36.03
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,59.15,47.41
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,100.76,65.95
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,145.06,97.34
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,195.81,138.37
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,246.43,182.15
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,304.61,232.56
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,357.94,278.17
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,413.93,324.73
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,466.89,368.26
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,520.62,411.0
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,503.23,397.56
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,463.16,365.68
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,412.14,325.96
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,349.03,275.66
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,427.31,336.72
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,513.24,401.25
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,412.57,323.42
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,302.68,237.22
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,281.47,220.63
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,241.3,188.89
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,217.95,170.65
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,194.21,151.91
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,161.44,125.97
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,128.76,99.8
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,137.93,107.51
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,147.98,115.86
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,129.35,101.0
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,110.7,86.05
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,98.85,76.73
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,87.0,67.27
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,74.03,56.6
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,61.0,45.74
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,47.87,34.72
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,34.74,23.53
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,23.95,14.19
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,13.18,4.55
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.58,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,9.82,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,17.93,0.0
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,28.32,18.24
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,40.82,30.17
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,49.33,38.14
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,94.16,55.44
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,86.88,56.38
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,43.85,31.76
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,50.11,36.94
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,56.37,42.05
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,88.12,68.28
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,120.5,94.54
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,181.36,143.88
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,244.33,194.48
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,235.19,186.54
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,214.18,169.0
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,222.71,175.76
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,243.45,192.21
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,205.55,161.33
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,178.75,139.31
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,259.77,204.76
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,334.31,264.26
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,344.65,272.11
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,355.32,280.35
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,342.56,270.44
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,329.28,260.16
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,639.84,509.96
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,901.32,705.36
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,645.5,514.73
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,337.64,269.59
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,593.04,477.83
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,790.24,630.23
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,747.31,597.84
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,702.51,564.61
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,643.94,520.16
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,584.68,474.05
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,500.84,407.64
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,425.38,345.56
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,322.49,258.39
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,227.38,168.68
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,110.52,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.68,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,14.72,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,29.27,18.44
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,42.93,31.28
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,58.18,44.98
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,81.94,60.09
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,106.91,79.45
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,133.98,101.2
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,210.45,152.61
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,325.64,240.5
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,386.92,294.72
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,450.22,349.68
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,510.16,401.44
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,567.99,450.4
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,624.51,497.37
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,680.45,542.96
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,730.32,582.25
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,778.21,617.71
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,726.98,575.58
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,637.04,502.49
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,789.84,622.25
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,927.08,721.48
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,951.62,738.36
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,972.55,753.28
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,986.52,763.4
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,996.65,771.0
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,998.16,772.99
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,995.81,772.47
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,985.78,767.3
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,972.07,759.64
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,948.8,743.69
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,932.81,733.04
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,894.94,706.24
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,854.49,677.18
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,799.37,635.34
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,742.91,592.29
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,664.29,532.42
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,586.5,470.2
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,481.42,383.36
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,375.3,280.24
2016,11,28,17,15,195.5,14.0,1.8,16.0,32.0,182.1,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
