Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,10.0,15.5,8.54,0.0
2016,11,29,7,30,209.0,20.0,2.9,11.0,31.0,16.67,0.0
2016,11,29,7,45,345.0,31.0,3.3,12.0,73.0,25.57,15.78
2016,11,29,8,0,481.0,42.0,3.7,13.0,115.0,34.41,24.6
2016,11,29,8,15,557.5,49.5,3.6,13.5,162.5,40.85,30.74
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,90.16,49.25
2016,11,29,8,45,683.5,61.5,3.45,14.5,258.0,142.79,85.27
2016,11,29,9,0,733.0,66.0,3.4,15.0,306.0,203.51,134.91
2016,11,29,9,15,535.5,110.5,3.35,16.0,298.5,234.86,171.91
2016,11,29,9,30,338.0,155.0,3.3,17.0,291.0,243.05,187.28
2016,11,29,9,45,589.0,117.0,3.25,18.0,382.0,335.09,258.74
2016,11,29,10,0,840.0,79.0,3.2,19.0,473.0,444.12,344.59
2016,11,29,10,15,855.0,81.0,3.25,19.5,506.0,502.13,392.99
2016,11,29,10,30,870.0,83.0,3.3,20.0,539.0,560.11,440.02
2016,11,29,10,45,880.5,84.5,3.4,21.0,565.0,614.63,482.23
2016,11,29,11,0,891.0,86.0,3.5,22.0,591.0,664.08,519.43
2016,11,29,11,15,898.0,87.0,3.2,22.0,609.0,712.48,555.21
2016,11,29,11,30,905.0,88.0,2.9,22.0,627.0,759.0,587.4
2016,11,29,11,45,912.5,87.0,2.65,22.5,638.0,801.63,614.1
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,841.91,638.41
2016,11,29,12,15,920.5,86.0,2.35,23.0,651.0,874.95,660.09
2016,11,29,12,30,921.0,86.0,2.3,23.0,653.0,904.85,679.6
2016,11,29,12,45,920.5,85.0,2.25,23.5,646.5,929.44,694.18
2016,11,29,13,0,920.0,84.0,2.2,24.0,640.0,950.59,706.49
2016,11,29,13,15,914.5,83.0,2.25,24.0,624.5,963.56,715.91
2016,11,29,13,30,909.0,82.0,2.3,24.0,609.0,972.8,723.13
2016,11,29,13,45,900.5,80.5,2.4,24.0,586.0,974.82,726.31
2016,11,29,14,0,892.0,79.0,2.5,24.0,563.0,973.09,727.22
2016,11,29,14,15,879.0,77.5,2.55,24.0,532.5,963.34,722.46
2016,11,29,14,30,866.0,76.0,2.6,24.0,502.0,960.83,722.75
2016,11,29,14,45,850.0,73.0,2.7,24.0,465.5,939.11,710.53
2016,11,29,15,0,834.0,70.0,2.8,24.0,429.0,914.11,696.05
2016,11,29,15,15,808.0,67.0,2.55,23.5,386.5,876.62,671.3
2016,11,29,15,30,782.0,64.0,2.3,23.0,344.0,836.62,644.34
2016,11,29,15,45,743.5,60.0,2.05,22.5,297.5,781.8,606.13
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,725.68,565.71
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,647.65,510.52
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,579.11,458.9
2016,11,29,16,45,477.0,36.5,1.5,18.0,108.0,466.25,368.69
2016,11,29,17,0,371.0,28.0,1.4,17.0,62.0,360.6,268.05
2016,11,29,17,15,185.5,14.0,1.45,16.5,31.0,175.05,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,23.69,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,27.75,17.78
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,31.48,22.48
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,36.59,27.51
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,89.62,46.88
2016,11,30,8,45,775.0,50.0,4.85,10.0,270.0,145.91,85.46
2016,11,30,9,0,825.0,53.0,5.1,11.0,320.0,207.95,137.05
2016,11,30,9,15,855.0,55.5,5.0,11.5,366.5,271.43,194.61
2016,11,30,9,30,885.0,58.0,4.9,12.0,413.0,335.65,253.71
2016,11,30,9,45,909.5,59.5,4.8,12.5,454.5,399.23,311.79
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,464.2,369.55
2016,11,30,10,15,948.0,62.5,4.5,13.5,530.5,525.22,422.2
2016,11,30,10,30,962.0,64.0,4.3,14.0,565.0,585.89,472.53
2016,11,30,10,45,973.5,64.0,4.1,14.5,592.5,642.86,518.16
2016,11,30,11,0,985.0,64.0,3.9,15.0,620.0,698.61,561.39
2016,11,30,11,15,991.0,65.0,3.75,15.5,639.0,750.24,600.18
2016,11,30,11,30,997.0,66.0,3.6,16.0,658.0,799.67,633.96
2016,11,30,11,45,1001.0,66.0,3.5,16.5,668.5,843.99,663.52
2016,11,30,12,0,1005.0,66.0,3.4,17.0,679.0,885.47,690.63
2016,11,30,12,15,1005.0,66.0,3.35,17.0,680.5,920.6,714.6
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,952.29,736.12
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,978.46,753.82
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,1000.85,769.0
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,1016.15,779.44
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,1027.44,787.35
2016,11,30,13,45,984.5,63.0,3.1,17.5,613.5,1031.66,789.62
2016,11,30,14,0,977.0,62.0,3.1,18.0,590.0,1031.85,789.39
2016,11,30,14,15,965.5,61.0,3.1,17.5,559.0,1024.2,787.02
2016,11,30,14,30,954.0,60.0,3.1,17.0,528.0,1012.68,782.19
2016,11,30,14,45,934.5,59.5,3.1,17.0,490.0,990.49,768.59
2016,11,30,15,0,915.0,59.0,3.1,17.0,452.0,964.95,752.68
2016,11,30,15,15,891.0,56.5,2.9,16.5,408.0,929.23,729.17
2016,11,30,15,30,867.0,54.0,2.7,16.0,364.0,890.87,703.34
2016,11,30,15,45,832.0,51.0,2.5,16.0,316.0,839.6,666.14
2016,11,30,16,0,797.0,48.0,2.3,16.0,268.0,795.68,633.09
2016,11,30,16,15,741.5,43.5,2.0,14.5,217.5,721.61,578.51
2016,11,30,16,30,686.0,39.0,1.7,13.0,167.0,648.06,521.02
2016,11,30,16,45,588.0,32.0,1.4,12.0,118.5,539.22,431.37
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,435.66,326.84
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,210.73,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,4.0,14.5,7.26,0.0
2016,12,1,7,30,255.0,17.0,1.5,5.0,29.0,14.13,0.0
2016,12,1,7,45,381.5,28.0,1.7,6.0,71.0,23.16,13.87
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,32.08,23.11
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,37.33,28.31
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,89.43,49.56
2016,12,1,8,45,700.0,58.5,2.1,9.0,256.0,142.84,86.35
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,201.3,134.69
2016,12,1,9,15,774.0,68.0,2.45,11.0,347.5,260.18,187.14
2016,12,1,9,30,805.0,72.0,2.7,12.0,392.0,322.07,242.82
2016,12,1,9,45,825.5,75.0,2.95,13.0,431.0,381.89,296.43
2016,12,1,10,0,846.0,78.0,3.2,14.0,470.0,442.88,349.63
2016,12,1,10,15,861.0,80.0,3.35,14.5,503.0,501.13,399.67
2016,12,1,10,30,876.0,82.0,3.5,15.0,536.0,559.36,448.19
2016,12,1,10,45,886.0,83.5,3.65,15.5,562.0,613.84,492.45
2016,12,1,11,0,896.0,85.0,3.8,16.0,588.0,663.27,531.77
2016,12,1,11,15,902.0,86.0,3.75,16.5,606.0,711.22,568.24
2016,12,1,11,30,908.0,87.0,3.7,17.0,624.0,757.21,601.35
2016,12,1,11,45,914.0,86.5,3.65,17.5,634.5,799.38,630.02
2016,12,1,12,0,920.0,86.0,3.6,18.0,645.0,839.13,656.62
2016,12,1,12,15,920.5,86.0,3.6,18.0,647.0,872.26,679.81
2016,12,1,12,30,921.0,86.0,3.6,18.0,649.0,902.27,700.82
2016,12,1,12,45,918.5,85.5,3.6,18.5,642.0,925.8,715.96
2016,12,1,13,0,916.0,85.0,3.6,19.0,635.0,945.82,728.74
2016,12,1,13,15,910.5,84.5,3.6,19.0,620.0,959.5,738.63
2016,12,1,13,30,905.0,84.0,3.6,19.0,605.0,969.5,746.19
2016,12,1,13,45,895.5,83.0,3.6,19.0,582.0,971.37,748.33
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,969.53,748.15
2016,12,1,14,15,873.5,80.0,3.6,19.0,529.0,970.67,750.25
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,957.4,742.43
2016,12,1,14,45,843.0,75.5,3.6,19.0,462.5,934.69,728.14
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,908.72,711.53
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,871.55,686.18
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,831.83,658.54
2016,12,1,15,45,734.5,62.5,2.75,17.5,296.0,776.68,619.12
2016,12,1,16,0,696.0,58.0,2.5,17.0,250.0,720.19,577.4
2016,12,1,16,15,635.5,52.0,2.2,16.0,201.5,642.26,518.32
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,574.3,463.8
2016,12,1,16,45,471.5,37.5,1.6,14.0,107.5,463.69,372.59
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,359.83,270.75
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,174.9,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,6.4,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,12.33,0.0
2016,12,2,7,45,37.0,34.0,2.85,9.5,39.5,26.63,16.25
2016,12,2,8,0,74.0,53.0,3.1,10.0,64.0,40.73,30.37
2016,12,2,8,15,98.0,73.5,3.15,10.0,93.5,55.45,44.19
2016,12,2,8,30,122.0,94.0,3.2,10.0,123.0,80.96,60.3
2016,12,2,8,45,144.0,112.0,3.25,10.5,153.0,108.3,81.47
2016,12,2,9,0,166.0,130.0,3.3,11.0,183.0,138.58,106.34
2016,12,2,9,15,83.0,89.5,3.3,11.5,116.0,97.75,75.54
2016,12,2,9,30,0.0,49.0,3.3,12.0,49.0,40.53,29.35
2016,12,2,9,45,53.0,126.0,3.35,12.5,150.5,126.86,101.69
2016,12,2,10,0,106.0,203.0,3.4,13.0,252.0,221.04,179.31
2016,12,2,10,15,61.5,197.0,3.45,13.5,226.0,202.19,163.79
2016,12,2,10,30,17.0,191.0,3.5,14.0,200.0,171.61,138.19
2016,12,2,10,45,9.5,181.0,3.6,14.5,186.5,159.78,128.04
2016,12,2,11,0,2.0,171.0,3.7,15.0,173.0,147.01,117.04
2016,12,2,11,15,1.0,157.5,3.75,15.0,158.5,134.65,106.75
2016,12,2,11,30,0.0,144.0,3.8,15.0,144.0,122.14,96.34
2016,12,2,11,45,5.0,175.0,3.85,15.5,178.0,154.33,122.64
2016,12,2,12,0,10.0,206.0,3.9,16.0,212.0,188.02,149.85
2016,12,2,12,15,5.0,109.0,3.9,16.0,112.0,95.57,74.11
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.93,2.68
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,32.74,21.84
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,55.64,40.97
2016,12,2,13,15,0.0,56.0,3.9,16.0,56.0,46.45,33.34
2016,12,2,13,30,0.0,45.0,3.9,16.0,45.0,37.29,25.71
2016,12,2,13,45,1.0,107.0,3.9,16.0,107.5,91.22,70.8
2016,12,2,14,0,2.0,169.0,3.9,16.0,170.0,153.26,122.1
2016,12,2,14,15,1.0,151.5,3.9,15.5,152.0,135.75,108.0
2016,12,2,14,30,0.0,134.0,3.9,15.0,134.0,118.22,93.85
2016,12,2,14,45,0.0,122.0,3.95,15.0,122.0,107.28,84.95
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,96.33,75.99
2016,12,2,15,15,0.0,98.5,3.95,15.0,98.5,85.89,67.39
2016,12,2,15,30,0.0,87.0,3.9,15.0,87.0,75.46,58.72
2016,12,2,15,45,0.0,75.0,3.85,15.0,75.0,64.5,49.5
2016,12,2,16,0,0.0,63.0,3.8,15.0,63.0,53.51,40.14
2016,12,2,16,15,0.0,50.5,3.75,14.5,50.5,41.92,30.21
2016,12,2,16,30,0.0,38.0,3.7,14.0,38.0,31.41,21.07
2016,12,2,16,45,0.0,26.5,3.7,13.5,26.5,21.87,12.67
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,12.35,3.94
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.23,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.46,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.69,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.92,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.16,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.4,0.87
2016,12,3,9,15,0.0,46.5,3.75,8.0,46.5,38.44,28.13
2016,12,3,9,30,0.0,84.0,3.8,8.0,84.0,69.66,55.23
2016,12,3,9,45,0.0,69.0,3.85,8.5,69.0,57.21,44.2
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,44.71,33.21
2016,12,3,10,15,0.0,81.5,4.05,9.0,81.5,67.67,52.91
2016,12,3,10,30,0.0,109.0,4.2,9.0,109.0,91.05,72.79
2016,12,3,10,45,6.5,153.5,4.35,9.0,157.0,133.65,108.89
2016,12,3,11,0,13.0,198.0,4.5,9.0,205.0,178.34,146.41
2016,12,3,11,15,6.5,155.0,4.6,9.0,158.5,136.14,110.68
2016,12,3,11,30,0.0,112.0,4.7,9.0,112.0,93.89,74.73
2016,12,3,11,45,0.0,114.0,4.85,9.0,114.0,95.7,76.25
2016,12,3,12,0,0.0,116.0,5.0,9.0,116.0,97.54,77.77
2016,12,3,12,15,0.0,102.0,4.9,9.0,102.0,85.27,67.33
2016,12,3,12,30,0.0,88.0,4.8,9.0,88.0,73.2,57.07
2016,12,3,12,45,0.0,77.5,4.75,9.5,77.5,64.41,49.51
2016,12,3,13,0,0.0,67.0,4.7,10.0,67.0,55.63,41.98
2016,12,3,13,15,0.0,110.5,4.45,10.0,110.5,93.13,73.86
2016,12,3,13,30,0.0,154.0,4.2,10.0,154.0,134.3,108.6
2016,12,3,13,45,0.0,105.5,3.95,10.0,105.5,88.9,70.37
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,47.25,35.01
2016,12,3,14,15,0.0,64.5,3.75,10.0,64.5,53.49,40.45
2016,12,3,14,30,0.0,72.0,3.8,10.0,72.0,59.73,45.89
2016,12,3,14,45,0.0,40.0,3.9,10.0,40.0,33.08,23.02
2016,12,3,15,0,0.0,8.0,4.0,10.0,8.0,6.59,0.08
2016,12,3,15,15,0.0,7.0,3.75,9.5,7.0,5.76,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.94,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.11,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.28,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.46,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.64,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.23,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.41,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,9.0,2.0,0.0,0.0
2016,12,4,7,30,0.0,4.0,3.4,9.0,4.0,3.41,0.0
2016,12,4,7,45,0.0,12.0,3.5,9.0,12.0,9.87,2.26
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,16.47,8.95
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,24.34,16.34
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,32.22,22.47
2016,12,4,8,45,0.0,49.0,4.1,9.5,49.0,40.53,29.77
2016,12,4,9,0,0.0,59.0,4.3,10.0,59.0,48.86,36.96
2016,12,4,9,15,0.0,39.5,4.55,10.0,39.5,32.63,22.81
2016,12,4,9,30,0.0,20.0,4.8,10.0,20.0,16.49,8.72
2016,12,4,9,45,0.0,40.5,5.1,10.0,40.5,33.48,23.44
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,50.54,38.1
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,46.81,34.79
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,43.07,31.5
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,47.67,35.31
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,52.26,39.09
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,37.7,26.63
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,23.18,14.2
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,23.18,14.19
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,23.18,14.19
2016,12,4,12,15,0.0,79.0,4.15,11.0,79.0,65.66,50.3
2016,12,4,12,30,0.0,130.0,4.3,11.0,130.0,110.33,87.91
2016,12,4,12,45,0.0,124.5,4.45,11.0,124.5,105.52,83.86
2016,12,4,13,0,0.0,119.0,4.6,11.0,119.0,100.7,79.86
2016,12,4,13,15,6.5,161.0,4.8,11.0,164.5,146.44,118.59
2016,12,4,13,30,13.0,203.0,5.0,11.0,210.0,195.69,159.98
2016,12,4,13,45,6.5,107.0,5.2,11.5,110.5,96.48,76.69
2016,12,4,14,0,0.0,11.0,5.4,12.0,11.0,9.08,2.12
2016,12,4,14,15,0.0,76.5,5.3,12.0,76.5,63.51,48.65
2016,12,4,14,30,0.0,142.0,5.2,12.0,142.0,126.55,102.12
2016,12,4,14,45,0.0,82.0,5.15,12.0,82.0,68.13,52.76
2016,12,4,15,0,0.0,22.0,5.1,12.0,22.0,18.15,10.01
2016,12,4,15,15,0.0,20.0,4.85,11.5,20.0,16.49,8.64
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,14.83,7.25
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,12.76,5.46
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,10.69,3.66
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,8.63,1.85
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.57,0.02
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.51,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.46,0.0
2016,12,4,17,15,0.0,1.5,3.15,10.0,1.5,1.23,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.23,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.69,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.92,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.5,8.0,6.57,0.13
2016,12,5,9,0,0.0,10.0,2.2,9.0,10.0,8.22,1.58
2016,12,5,9,15,0.0,11.5,2.0,9.0,11.5,9.46,2.66
2016,12,5,9,30,0.0,13.0,1.8,9.0,13.0,10.71,3.74
2016,12,5,9,45,0.0,17.0,1.65,9.0,17.0,14.02,6.62
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,17.33,9.49
2016,12,5,10,15,0.0,61.5,1.45,9.0,61.5,50.97,38.61
2016,12,5,10,30,0.0,102.0,1.4,9.0,102.0,85.07,67.68
2016,12,5,10,45,0.0,62.5,1.35,9.5,62.5,51.83,39.04
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.77
2016,12,5,11,15,30.0,140.0,1.35,10.0,157.5,144.67,117.96
2016,12,5,11,30,60.0,257.0,1.4,10.0,292.0,283.42,231.34
2016,12,5,11,45,33.5,226.5,1.5,10.0,246.0,236.65,192.47
2016,12,5,12,0,7.0,196.0,1.6,10.0,200.0,176.28,142.64
2016,12,5,12,15,3.5,181.5,1.7,10.0,184.0,160.52,129.74
2016,12,5,12,30,0.0,167.0,1.8,10.0,168.0,144.5,116.41
2016,12,5,12,45,37.5,218.0,1.9,10.5,241.0,243.12,198.65
2016,12,5,13,0,75.0,269.0,2.0,11.0,314.0,337.97,275.34
2016,12,5,13,15,59.0,254.5,2.1,11.0,289.5,311.24,253.5
2016,12,5,13,30,43.0,240.0,2.2,11.0,265.0,283.56,231.27
2016,12,5,13,45,25.5,211.5,2.35,11.0,226.5,218.63,178.49
2016,12,5,14,0,8.0,183.0,2.5,11.0,188.0,173.78,141.32
2016,12,5,14,15,8.0,176.0,2.55,11.0,180.5,168.38,137.22
2016,12,5,14,30,8.0,169.0,2.6,11.0,173.0,163.16,133.18
2016,12,5,14,45,372.0,130.5,2.7,11.0,289.0,546.68,456.89
2016,12,5,15,0,736.0,92.0,2.8,11.0,405.0,853.84,691.12
2016,12,5,15,15,707.5,87.5,2.75,11.0,364.0,814.24,660.16
2016,12,5,15,30,679.0,83.0,2.7,11.0,323.0,772.49,630.25
2016,12,5,15,45,649.0,75.5,2.7,11.0,280.0,723.68,594.45
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,673.56,556.3
2016,12,5,16,15,556.5,60.5,2.35,10.5,191.0,594.88,493.38
2016,12,5,16,30,494.0,53.0,2.0,10.0,145.0,517.55,428.97
2016,12,5,16,45,407.0,41.5,1.7,10.0,102.0,418.71,343.61
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,325.8,249.27
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,159.41,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,15.0,4.3,6.0,21.0,12.8,0.0
2016,12,6,7,45,354.5,25.0,4.5,6.5,61.5,20.72,10.5
2016,12,6,8,0,506.0,35.0,4.7,7.0,102.0,31.52,22.33
2016,12,6,8,15,586.0,42.0,5.05,7.0,149.5,37.33,28.21
2016,12,6,8,30,666.0,49.0,5.4,7.0,197.0,81.04,43.96
2016,12,6,8,45,717.0,53.0,5.75,7.5,245.0,134.06,79.1
2016,12,6,9,0,768.0,57.0,6.1,8.0,293.0,193.06,127.91
2016,12,6,9,15,799.0,60.0,6.1,8.5,337.5,252.01,181.77
2016,12,6,9,30,830.0,63.0,6.1,9.0,382.0,313.93,239.54
2016,12,6,9,45,522.5,129.5,6.2,9.5,337.5,311.11,249.66
2016,12,6,10,0,215.0,196.0,6.3,10.0,293.0,264.84,217.63
2016,12,6,10,15,112.5,187.5,6.2,10.5,238.5,223.83,184.51
2016,12,6,10,30,10.0,179.0,6.1,11.0,184.0,157.33,128.26
2016,12,6,10,45,5.0,148.5,6.05,11.5,151.0,128.41,103.58
2016,12,6,11,0,0.0,118.0,6.0,12.0,118.0,99.0,78.44
2016,12,6,11,15,1.5,147.5,5.9,12.0,148.0,126.13,101.17
2016,12,6,11,30,3.0,177.0,5.8,12.0,178.0,154.23,124.53
2016,12,6,11,45,1.5,165.5,5.7,12.5,166.0,143.07,114.85
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,131.74,105.11
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,115.6,91.66
2016,12,6,12,30,0.0,118.0,5.4,13.0,118.0,99.54,78.26
2016,12,6,12,45,0.5,145.0,5.35,13.0,145.5,124.81,99.39
2016,12,6,13,0,1.0,172.0,5.3,13.0,173.0,151.33,121.45
2016,12,6,13,15,0.5,148.0,5.2,13.0,148.5,128.47,102.51
2016,12,6,13,30,0.0,124.0,5.1,13.0,124.0,105.8,83.68
2016,12,6,13,45,0.0,92.5,5.05,13.5,92.5,77.1,59.59
2016,12,6,14,0,0.0,61.0,5.0,14.0,61.0,50.58,37.25
2016,12,6,14,15,0.0,82.5,4.9,13.5,82.5,68.52,52.59
2016,12,6,14,30,0.0,104.0,4.8,13.0,104.0,88.56,69.75
2016,12,6,14,45,0.0,86.0,4.75,13.0,86.0,71.89,55.76
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,56.37,42.69
2016,12,6,15,15,0.0,61.0,4.55,12.5,61.0,50.52,37.87
2016,12,6,15,30,0.0,54.0,4.4,12.0,54.0,44.69,33.01
2016,12,6,15,45,270.5,69.5,4.3,12.0,143.5,362.18,310.99
2016,12,6,16,0,541.0,85.0,4.2,12.0,233.0,624.52,523.73
2016,12,6,16,15,476.0,75.0,3.85,11.5,187.0,541.98,454.96
2016,12,6,16,30,411.0,65.0,3.5,11.0,141.0,462.72,388.19
2016,12,6,16,45,305.0,51.0,3.2,10.5,98.0,350.55,291.06
2016,12,6,17,0,199.0,37.0,2.9,10.0,55.0,246.79,189.95
2016,12,6,17,15,99.5,18.5,2.8,9.5,27.5,120.05,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,135.0,14.0,1.4,3.0,18.0,11.95,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,22.38,11.58
2016,12,7,8,0,403.0,40.0,1.9,5.0,92.0,32.96,23.81
2016,12,7,8,15,484.5,48.5,1.85,5.5,137.0,39.28,30.18
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,78.19,45.19
2016,12,7,8,45,614.5,64.0,1.75,6.5,227.5,127.83,78.45
2016,12,7,9,0,663.0,71.0,1.7,7.0,273.0,183.27,123.71
2016,12,7,9,15,697.5,75.5,1.65,7.5,316.5,238.69,172.97
2016,12,7,9,30,732.0,80.0,1.6,8.0,360.0,297.66,226.14
2016,12,7,9,45,754.5,83.5,1.6,9.0,398.0,355.88,278.07
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,414.07,328.54
2016,12,7,10,15,389.0,123.5,1.55,10.5,298.5,308.06,249.83
2016,12,7,10,30,1.0,160.0,1.5,11.0,161.0,135.88,109.26
2016,12,7,10,45,2.0,167.5,1.5,11.5,169.0,143.52,115.64
2016,12,7,11,0,3.0,175.0,1.5,12.0,177.0,151.35,121.71
2016,12,7,11,15,129.5,219.5,1.5,12.0,295.0,298.61,243.58
2016,12,7,11,30,256.0,264.0,1.5,12.0,413.0,455.08,367.32
2016,12,7,11,45,218.0,273.5,1.5,12.5,401.5,437.63,351.74
2016,12,7,12,0,180.0,283.0,1.5,13.0,390.0,429.84,344.51
2016,12,7,12,15,127.5,278.0,1.5,13.0,354.0,391.41,313.85
2016,12,7,12,30,75.0,273.0,1.5,13.0,318.0,332.2,266.75
2016,12,7,12,45,74.5,271.0,1.55,13.5,315.5,334.69,268.8
2016,12,7,13,0,74.0,269.0,1.6,14.0,313.0,337.1,270.48
2016,12,7,13,15,43.5,236.0,1.55,14.0,262.0,275.43,221.19
2016,12,7,13,30,13.0,203.0,1.5,14.0,211.0,195.82,156.82
2016,12,7,13,45,14.5,200.0,1.5,14.5,208.5,196.02,157.24
2016,12,7,14,0,16.0,197.0,1.5,15.0,206.0,196.47,157.62
2016,12,7,14,15,398.5,146.5,1.35,15.0,340.0,587.48,474.05
2016,12,7,14,30,781.0,96.0,1.2,15.0,474.0,899.71,694.18
2016,12,7,14,45,645.0,115.0,1.05,15.5,412.0,798.99,618.48
2016,12,7,15,0,509.0,134.0,0.9,16.0,350.0,681.04,534.57
2016,12,7,15,15,593.0,108.5,0.75,15.5,336.0,732.29,572.81
2016,12,7,15,30,677.0,83.0,0.6,15.0,322.0,770.58,598.82
2016,12,7,15,45,633.5,77.5,0.45,15.0,277.5,712.39,555.61
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,653.38,512.04
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,574.37,457.6
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,496.63,400.05
2016,12,7,16,45,362.0,44.5,0.8,12.5,99.5,386.74,312.25
2016,12,7,17,0,260.0,33.0,1.0,12.0,57.0,283.34,215.19
2016,12,7,17,15,130.0,16.5,1.2,11.5,28.5,137.86,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,17.71,7.66
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,29.97,21.29
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,44.92,35.69
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,60.6,48.29
2016,12,8,8,45,7.5,94.0,7.45,2.5,96.5,76.6,62.3
2016,12,8,9,0,15.0,112.0,7.6,3.0,117.0,93.75,77.1
2016,12,8,9,15,18.5,129.0,7.6,3.0,136.0,110.29,91.6
2016,12,8,9,30,22.0,146.0,7.6,3.0,155.0,127.43,106.57
2016,12,8,9,45,22.0,158.5,7.6,3.5,168.0,140.13,117.46
2016,12,8,10,0,22.0,171.0,7.6,4.0,181.0,152.89,128.27
2016,12,8,10,15,23.0,183.5,7.55,4.0,195.0,166.2,139.68
2016,12,8,10,30,24.0,196.0,7.5,4.0,209.0,179.74,151.24
2016,12,8,10,45,26.5,206.5,7.45,4.0,221.5,192.58,162.16
2016,12,8,11,0,29.0,217.0,7.4,4.0,234.0,214.94,181.22
2016,12,8,11,15,20.5,211.0,7.3,3.5,223.0,196.63,165.54
2016,12,8,11,30,12.0,205.0,7.2,3.0,212.0,186.57,156.88
2016,12,8,11,45,62.0,241.5,7.1,3.0,278.5,273.43,232.4
2016,12,8,12,0,112.0,278.0,7.0,3.0,345.0,356.09,303.44
2016,12,8,12,15,90.5,273.5,6.9,3.0,327.5,340.19,289.38
2016,12,8,12,30,69.0,269.0,6.8,3.0,310.0,322.6,273.97
2016,12,8,12,45,49.0,252.5,6.75,3.0,281.5,291.32,247.09
2016,12,8,13,0,29.0,236.0,6.7,3.0,253.0,258.64,218.85
2016,12,8,13,15,14.5,200.0,6.6,3.0,208.5,192.51,162.11
2016,12,8,13,30,0.0,164.0,6.5,3.0,164.0,144.22,120.15
2016,12,8,13,45,31.0,197.5,6.45,3.0,214.0,226.03,192.11
2016,12,8,14,0,62.0,231.0,6.4,3.0,264.0,299.97,256.54
2016,12,8,14,15,60.5,218.5,6.35,3.0,249.0,287.82,246.54
2016,12,8,14,30,59.0,206.0,6.3,3.0,234.0,275.53,236.54
2016,12,8,14,45,55.0,190.5,6.25,3.5,215.5,256.77,220.47
2016,12,8,15,0,51.0,175.0,6.2,4.0,197.0,237.89,204.26
2016,12,8,15,15,47.0,158.5,6.0,3.5,177.5,217.57,187.36
2016,12,8,15,30,43.0,142.0,5.8,3.0,158.0,197.25,170.23
2016,12,8,15,45,38.5,124.0,5.65,3.0,136.5,174.28,150.21
2016,12,8,16,0,34.0,106.0,5.5,3.0,115.0,151.32,129.88
2016,12,8,16,15,26.0,86.5,5.15,2.5,93.0,122.85,104.38
2016,12,8,16,30,18.0,67.0,4.8,2.0,71.0,94.17,78.25
2016,12,8,16,45,9.0,48.0,4.45,2.0,50.0,56.54,43.91
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,28.24,17.3
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.97,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,79.5,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,159.0,13.0,2.6,-2.0,17.0,11.1,0.0
2016,12,9,7,45,313.5,24.5,2.85,-1.5,55.5,20.35,9.37
2016,12,9,8,0,468.0,36.0,3.1,-1.0,94.0,29.81,21.42
2016,12,9,8,15,551.5,43.5,3.2,-0.5,141.0,35.51,27.35
2016,12,9,8,30,635.0,51.0,3.3,0.0,188.0,74.66,41.79
2016,12,9,8,45,319.0,79.0,3.45,0.5,148.0,102.1,71.18
2016,12,9,9,0,3.0,107.0,3.6,1.0,108.0,87.69,72.75
2016,12,9,9,15,7.0,122.5,3.45,1.5,125.0,102.3,85.36
2016,12,9,9,30,11.0,138.0,3.3,2.0,142.0,117.54,98.37
2016,12,9,9,45,13.5,152.0,3.2,2.5,157.5,131.61,110.28
2016,12,9,10,0,16.0,166.0,3.1,3.0,173.0,146.1,122.45
2016,12,9,10,15,114.0,195.5,2.95,3.5,252.0,231.22,194.6
2016,12,9,10,30,212.0,225.0,2.8,4.0,331.0,318.31,267.53
2016,12,9,10,45,212.5,237.5,2.65,4.5,348.0,344.6,288.93
2016,12,9,11,0,213.0,250.0,2.5,5.0,365.0,370.82,310.01
2016,12,9,11,15,213.5,258.0,2.3,5.0,377.5,392.46,327.47
