Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,30,214.0,266.0,2.1,5.0,390.0,413.82,344.41
2016,12,9,11,45,213.5,271.5,1.95,5.5,397.0,431.54,357.65
2016,12,9,12,0,213.0,277.0,1.8,6.0,404.0,448.81,370.29
2016,12,9,12,15,266.0,270.0,1.65,6.0,429.5,511.88,420.35
2016,12,9,12,30,319.0,263.0,1.5,6.0,455.0,562.2,459.5
2016,12,9,12,45,307.0,263.0,1.4,6.5,446.0,565.09,459.95
2016,12,9,13,0,295.0,263.0,1.3,7.0,437.0,566.3,459.51
2016,12,9,13,15,251.0,262.5,1.2,7.0,408.0,535.94,435.14
2016,12,9,13,30,207.0,262.0,1.1,7.0,379.0,483.32,394.12
2016,12,9,13,45,164.0,252.5,1.05,7.5,343.0,438.27,358.16
2016,12,9,14,0,121.0,243.0,1.0,8.0,307.0,391.7,320.55
2016,12,9,14,15,108.5,228.5,1.0,8.0,284.0,346.86,285.95
2016,12,9,14,30,96.0,214.0,1.0,8.0,261.0,321.66,266.35
2016,12,9,14,45,57.0,186.5,1.0,8.0,214.0,253.35,210.36
2016,12,9,15,0,18.0,159.0,1.0,8.0,167.0,167.87,138.8
2016,12,9,15,15,14.5,144.5,1.05,7.5,150.5,151.46,125.74
2016,12,9,15,30,11.0,130.0,1.1,7.0,134.0,135.22,112.31
2016,12,9,15,45,351.5,95.0,1.15,7.0,192.0,472.61,402.52
2016,12,9,16,0,692.0,60.0,1.2,7.0,250.0,719.99,591.55
2016,12,9,16,15,631.5,54.0,1.1,6.0,202.0,651.02,535.75
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,575.78,475.81
2016,12,9,16,45,470.0,39.0,0.9,4.5,109.0,466.63,384.45
2016,12,9,17,0,369.0,30.0,0.8,4.0,64.0,363.75,283.3
2016,12,9,17,15,184.5,15.0,0.85,3.5,32.0,178.42,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,83.0,12.0,1.4,2.0,14.0,10.24,0.0
2016,12,10,7,45,221.0,26.5,1.7,2.5,49.5,22.04,9.79
2016,12,10,8,0,359.0,41.0,2.0,3.0,85.0,33.95,24.7
2016,12,10,8,15,446.0,51.0,2.1,3.5,130.0,41.47,32.34
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,76.78,46.46
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,124.78,77.92
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,179.37,122.18
2016,12,10,9,15,679.0,80.0,2.5,5.5,310.5,234.43,171.36
2016,12,10,9,30,716.0,85.0,2.6,6.0,354.0,293.4,225.17
2016,12,10,9,45,741.0,89.0,2.75,6.5,393.0,350.85,277.97
2016,12,10,10,0,766.0,93.0,2.9,7.0,432.0,410.22,331.39
2016,12,10,10,15,383.0,107.0,2.95,7.5,276.5,287.19,237.23
2016,12,10,10,30,0.0,121.0,3.0,8.0,121.0,101.42,81.73
2016,12,10,10,45,0.0,126.5,3.15,8.5,126.5,106.32,85.82
2016,12,10,11,0,0.0,132.0,3.3,9.0,132.0,111.27,89.72
2016,12,10,11,15,0.0,143.0,3.35,9.0,143.0,121.17,97.95
2016,12,10,11,30,0.0,154.0,3.4,9.0,154.0,131.25,106.32
2016,12,10,11,45,1.5,168.0,3.5,9.5,169.0,145.42,117.95
2016,12,10,12,0,3.0,182.0,3.6,10.0,184.0,160.07,129.92
2016,12,10,12,15,1.5,170.5,3.65,10.0,171.5,148.65,120.3
2016,12,10,12,30,0.0,159.0,3.7,10.0,159.0,137.1,110.62
2016,12,10,12,45,1.0,167.0,3.75,10.5,167.5,145.98,117.9
2016,12,10,13,0,2.0,175.0,3.8,11.0,176.0,155.22,125.46
2016,12,10,13,15,1.0,137.0,3.8,11.0,137.5,118.58,94.93
2016,12,10,13,30,0.0,99.0,3.8,11.0,99.0,82.88,64.97
2016,12,10,13,45,0.0,102.0,3.85,11.0,102.0,85.74,67.5
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,88.72,70.13
2016,12,10,14,15,0.0,95.5,3.9,11.0,95.5,80.17,62.99
2016,12,10,14,30,0.0,86.0,3.9,11.0,86.0,71.61,55.84
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,66.83,51.89
2016,12,10,15,0,0.0,75.0,3.9,11.0,75.0,62.22,48.06
2016,12,10,15,15,343.5,79.5,3.8,10.5,200.5,448.5,383.46
2016,12,10,15,30,687.0,84.0,3.7,10.0,326.0,781.19,647.32
2016,12,10,15,45,653.0,77.0,3.6,10.0,282.5,729.7,605.6
2016,12,10,16,0,619.0,70.0,3.5,10.0,239.0,676.97,564.43
2016,12,10,16,15,555.5,62.5,3.1,9.5,193.0,597.64,500.38
2016,12,10,16,30,492.0,55.0,2.7,9.0,147.0,519.52,434.74
2016,12,10,16,45,396.5,44.0,2.35,8.5,103.5,414.44,344.24
2016,12,10,17,0,301.0,33.0,2.0,8.0,60.0,315.16,246.43
2016,12,10,17,15,150.5,16.5,2.0,7.5,30.0,156.54,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.5,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,9.0,14.0,9.39,0.0
2016,12,11,7,45,251.5,23.5,4.1,9.5,49.0,19.43,6.98
2016,12,11,8,0,399.0,36.0,4.3,10.0,84.0,29.69,20.16
2016,12,11,8,15,484.5,44.5,4.6,10.5,128.5,36.13,26.6
2016,12,11,8,30,570.0,53.0,4.9,11.0,173.0,70.71,39.38
2016,12,11,8,45,285.0,33.0,5.2,11.5,93.0,60.06,33.84
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,10.69,3.62
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,10.7,3.61
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,10.71,3.58
2016,12,11,9,45,0.0,43.5,5.65,13.5,43.5,35.96,25.23
2016,12,11,10,0,0.0,74.0,5.7,14.0,74.0,61.39,46.74
2016,12,11,10,15,0.0,80.0,5.75,14.5,80.0,66.41,50.77
2016,12,11,10,30,0.0,86.0,5.8,15.0,86.0,71.46,54.8
2016,12,11,10,45,105.5,167.0,5.85,15.5,224.0,216.06,175.74
2016,12,11,11,0,211.0,248.0,5.9,16.0,362.0,366.88,298.59
2016,12,11,11,15,261.5,250.0,5.9,16.5,396.0,426.92,346.62
2016,12,11,11,30,312.0,252.0,5.9,17.0,430.0,480.43,389.29
2016,12,11,11,45,373.5,243.0,5.95,17.5,460.5,534.02,432.06
2016,12,11,12,0,435.0,234.0,6.0,18.0,491.0,605.39,487.81
2016,12,11,12,15,376.5,249.0,5.95,18.0,472.5,578.46,466.14
2016,12,11,12,30,318.0,264.0,5.9,18.0,454.0,561.57,451.99
2016,12,11,12,45,368.0,250.0,5.85,18.5,468.0,602.99,484.73
2016,12,11,13,0,418.0,236.0,5.8,19.0,482.0,645.09,517.53
2016,12,11,13,15,372.5,240.5,5.7,19.0,456.0,621.23,498.44
2016,12,11,13,30,327.0,245.0,5.6,19.0,430.0,594.61,477.38
2016,12,11,13,45,361.5,228.0,5.5,19.0,425.0,615.45,495.07
2016,12,11,14,0,396.0,211.0,5.4,19.0,420.0,635.03,511.66
2016,12,11,14,15,231.5,209.5,5.15,18.5,330.5,481.52,390.14
2016,12,11,14,30,67.0,208.0,4.9,18.0,241.0,285.81,231.34
2016,12,11,14,45,55.0,190.0,4.65,18.0,216.0,256.06,207.72
2016,12,11,15,0,43.0,172.0,4.4,18.0,191.0,226.13,183.41
2016,12,11,15,15,39.5,156.5,4.25,17.5,172.0,207.64,168.95
2016,12,11,15,30,36.0,141.0,4.1,17.0,153.0,189.22,154.3
2016,12,11,15,45,349.0,102.0,3.95,17.0,198.5,480.11,399.78
2016,12,11,16,0,662.0,63.0,3.8,17.0,244.0,705.77,574.57
2016,12,11,16,15,602.0,56.5,3.65,16.5,197.5,629.91,514.09
2016,12,11,16,30,542.0,50.0,3.5,16.0,151.0,555.19,453.45
2016,12,11,16,45,440.5,40.5,3.35,15.5,107.0,445.84,361.98
2016,12,11,17,0,339.0,31.0,3.2,15.0,63.0,342.73,263.05
2016,12,11,17,15,169.5,15.5,3.1,14.5,31.5,169.36,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,117.0,10.0,3.4,5.0,12.0,8.54,0.0
2016,12,12,7,45,268.5,22.0,3.55,5.5,47.5,18.17,5.69
2016,12,12,8,0,420.0,34.0,3.7,6.0,83.0,28.05,19.03
2016,12,12,8,15,506.0,42.0,3.7,6.5,128.0,34.17,25.28
2016,12,12,8,30,592.0,50.0,3.7,7.0,173.0,68.09,37.59
2016,12,12,8,45,645.0,55.0,3.7,7.5,219.5,117.44,68.49
2016,12,12,9,0,698.0,60.0,3.7,8.0,266.0,175.25,114.92
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.5,231.51,165.05
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,291.35,219.69
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.5,349.4,272.46
2016,12,12,10,0,817.0,73.0,3.1,11.0,432.0,409.18,325.27
2016,12,12,10,15,833.5,75.5,2.95,11.5,465.0,466.75,375.27
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,524.6,423.7
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,578.31,467.17
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,627.51,505.69
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,675.59,541.63
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,721.99,574.74
2016,12,12,11,45,894.5,82.0,1.95,14.5,601.0,764.27,602.3
2016,12,12,12,0,902.0,81.0,1.8,15.0,613.0,804.35,627.66
2016,12,12,12,15,902.5,81.5,1.55,15.0,616.0,838.07,648.04
2016,12,12,12,30,903.0,82.0,1.3,15.0,619.0,868.81,665.6
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.5,892.66,676.43
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,913.13,684.26
2016,12,12,13,15,893.0,80.5,0.75,16.0,595.0,927.87,693.11
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,939.04,699.8
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,942.24,701.22
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,941.82,700.58
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,943.99,704.19
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,932.09,698.67
2016,12,12,14,45,822.0,74.0,0.9,17.0,446.5,908.84,686.77
2016,12,12,15,0,800.0,73.0,1.0,17.0,411.0,882.43,672.59
2016,12,12,15,15,773.5,70.0,0.95,16.5,371.0,846.27,650.13
2016,12,12,15,30,747.0,67.0,0.9,16.0,331.0,807.61,625.51
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.5,754.19,588.59
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,706.5,554.57
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,632.16,501.84
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,559.02,446.8
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,452.56,361.82
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,352.41,268.68
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,173.8,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.5,20.0,3.0,10.0,39.0,16.24,3.66
2016,12,13,8,0,331.0,40.0,3.3,11.0,78.0,33.2,22.97
2016,12,13,8,15,420.5,50.0,3.3,11.5,122.0,40.71,30.5
2016,12,13,8,30,510.0,60.0,3.3,12.0,166.0,71.71,42.55
2016,12,13,8,45,575.5,65.5,3.3,12.5,212.0,117.81,70.59
2016,12,13,9,0,641.0,71.0,3.3,13.0,258.0,171.82,112.29
2016,12,13,9,15,678.5,76.0,3.45,13.5,301.5,226.64,159.86
2016,12,13,9,30,716.0,81.0,3.6,14.0,345.0,285.43,212.26
2016,12,13,9,45,749.0,82.5,3.8,15.0,385.5,343.06,263.49
2016,12,13,10,0,782.0,84.0,4.0,16.0,426.0,404.26,316.67
2016,12,13,10,15,800.0,86.5,4.05,16.0,459.0,460.81,366.16
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,517.86,414.81
2016,12,13,10,45,836.5,88.5,4.15,16.5,520.0,572.36,459.47
2016,12,13,11,0,855.0,88.0,4.2,17.0,548.0,626.71,502.77
2016,12,13,11,15,863.0,89.0,4.2,17.0,567.0,675.33,541.42
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,722.35,578.06
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,762.52,606.4
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,806.6,636.96
2016,12,13,12,15,909.5,80.0,4.25,18.0,617.5,840.83,661.52
2016,12,13,12,30,911.0,80.0,4.3,18.0,621.0,872.1,684.02
2016,12,13,12,45,910.0,79.0,4.35,18.0,616.0,896.94,701.99
2016,12,13,13,0,909.0,78.0,4.4,18.0,611.0,918.42,717.82
2016,12,13,13,15,904.5,77.5,4.35,18.0,597.5,933.88,728.72
2016,12,13,13,30,900.0,77.0,4.3,18.0,584.0,945.76,737.42
2016,12,13,13,45,892.5,75.5,4.25,18.0,563.5,949.94,740.87
2016,12,13,14,0,885.0,74.0,4.2,18.0,543.0,950.45,741.95
2016,12,13,14,15,873.0,72.5,4.15,17.5,514.5,943.05,739.02
2016,12,13,14,30,861.0,71.0,4.1,17.0,486.0,932.14,733.75
2016,12,13,14,45,837.5,70.5,4.05,17.0,450.5,918.78,725.45
2016,12,13,15,0,814.0,70.0,4.0,17.0,415.0,891.66,707.23
2016,12,13,15,15,788.5,67.0,3.85,16.5,374.5,856.4,683.74
2016,12,13,15,30,763.0,64.0,3.7,16.0,334.0,818.6,657.92
2016,12,13,15,45,723.5,60.5,3.6,16.0,289.5,765.25,618.77
2016,12,13,16,0,684.0,57.0,3.5,16.0,245.0,710.54,577.37
2016,12,13,16,15,626.5,51.5,3.1,15.0,199.0,637.02,520.6
2016,12,13,16,30,569.0,46.0,2.7,14.0,153.0,572.84,468.28
2016,12,13,16,45,466.5,38.0,2.35,13.0,108.5,464.0,377.68
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,361.38,280.13
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,178.79,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,39.0,14.56,2.22
2016,12,14,8,0,368.0,36.0,2.5,5.0,78.0,29.77,20.51
2016,12,14,8,15,457.5,45.5,2.35,5.5,122.5,37.03,27.94
2016,12,14,8,30,547.0,55.0,2.2,6.0,167.0,67.99,39.85
2016,12,14,8,45,600.0,62.0,2.05,7.0,213.0,116.17,69.69
2016,12,14,9,0,653.0,69.0,1.9,8.0,259.0,170.73,112.63
2016,12,14,9,15,690.5,74.0,1.8,8.5,302.5,226.16,161.15
2016,12,14,9,30,728.0,79.0,1.7,9.0,346.0,285.55,214.35
2016,12,14,9,45,751.5,83.0,1.65,10.0,385.0,342.9,265.56
2016,12,14,10,0,775.0,87.0,1.6,11.0,424.0,402.8,317.41
2016,12,14,10,15,793.5,90.0,1.6,11.5,457.5,459.72,366.02
2016,12,14,10,30,812.0,93.0,1.6,12.0,491.0,517.24,413.48
2016,12,14,10,45,409.5,137.5,1.65,12.5,338.5,375.58,304.62
2016,12,14,11,0,7.0,182.0,1.7,13.0,186.0,160.18,128.14
2016,12,14,11,15,7.5,188.0,1.65,13.5,192.5,166.79,133.71
2016,12,14,11,30,8.0,194.0,1.6,14.0,199.0,173.52,138.79
2016,12,14,11,45,8.5,197.0,1.6,14.5,202.0,177.58,141.73
2016,12,14,12,0,9.0,200.0,1.6,15.0,205.0,181.75,144.77
2016,12,14,12,15,9.0,201.0,1.55,15.0,206.5,183.71,146.28
2016,12,14,12,30,9.0,202.0,1.5,15.0,208.0,185.74,147.89
2016,12,14,12,45,21.5,221.5,1.5,15.5,234.5,217.19,173.31
2016,12,14,13,0,34.0,241.0,1.5,16.0,261.0,268.7,214.19
2016,12,14,13,15,34.5,235.5,1.5,16.0,255.5,266.47,212.43
2016,12,14,13,30,35.0,230.0,1.5,16.0,250.0,264.24,210.95
2016,12,14,13,45,67.5,235.0,1.55,16.0,272.0,305.03,244.7
2016,12,14,14,0,100.0,240.0,1.6,16.0,294.0,347.38,279.27
2016,12,14,14,15,76.0,221.5,1.65,16.0,261.0,306.32,246.7
2016,12,14,14,30,52.0,203.0,1.7,16.0,228.0,264.67,213.58
2016,12,14,14,45,397.5,148.0,1.75,16.0,318.0,592.05,478.85
2016,12,14,15,0,743.0,93.0,1.8,16.0,408.0,860.58,674.58
2016,12,14,15,15,714.5,89.0,1.75,15.5,368.0,822.45,646.68
2016,12,14,15,30,686.0,85.0,1.7,15.0,328.0,782.04,620.0
2016,12,14,15,45,645.5,79.0,1.7,15.0,284.0,726.29,580.62
2016,12,14,16,0,605.0,73.0,1.7,15.0,240.0,669.48,539.1
2016,12,14,16,15,543.5,65.0,1.6,14.0,194.0,591.69,480.9
2016,12,14,16,30,482.0,57.0,1.5,13.0,148.0,514.94,420.52
2016,12,14,16,45,386.0,45.5,1.45,12.0,105.0,409.11,333.8
2016,12,14,17,0,290.0,34.0,1.4,11.0,62.0,309.09,241.0
2016,12,14,17,15,145.0,17.0,1.55,10.5,31.0,155.71,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,3.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,13.0,3.1,4.0,13.0,10.69,3.75
2016,12,15,8,15,0.0,21.0,3.15,4.5,21.0,17.29,10.1
2016,12,15,8,30,0.0,29.0,3.2,5.0,29.0,23.91,15.46
2016,12,15,8,45,0.0,37.5,3.25,5.5,37.5,30.96,21.78
2016,12,15,9,0,0.0,46.0,3.3,6.0,46.0,38.03,28.03
2016,12,15,9,15,0.0,51.5,3.15,6.0,51.5,42.6,32.05
2016,12,15,9,30,0.0,57.0,3.0,6.0,57.0,47.19,36.03
2016,12,15,9,45,0.0,59.0,2.95,6.5,59.0,48.86,37.34
2016,12,15,10,0,0.0,61.0,2.9,7.0,61.0,50.53,38.64
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,67.67,53.42
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,85.1,68.32
2016,12,15,10,45,0.0,99.5,2.6,7.5,99.5,82.99,66.23
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,80.85,64.17
2016,12,15,11,15,0.0,95.5,2.4,8.5,95.5,79.57,62.86
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,78.28,61.56
2016,12,15,11,45,0.0,122.0,2.2,9.5,122.0,102.82,82.14
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,128.17,103.14
2016,12,15,12,15,0.0,145.0,2.05,10.0,145.0,123.86,99.45
2016,12,15,12,30,0.0,140.0,2.0,10.0,140.0,119.53,95.82
2016,12,15,12,45,5.0,170.5,1.95,10.5,173.5,152.82,123.55
2016,12,15,13,0,10.0,201.0,1.9,11.0,207.0,188.0,152.45
2016,12,15,13,15,5.0,162.5,1.9,11.0,165.5,146.6,118.15
2016,12,15,13,30,0.0,124.0,1.9,11.0,124.0,105.84,84.17
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,110.01,87.67
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,114.44,91.33
2016,12,15,14,15,0.0,141.0,1.9,12.0,141.0,124.26,99.69
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,135.01,108.84
2016,12,15,14,45,5.0,151.5,1.9,12.0,154.0,143.58,116.45
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,153.04,124.83
2016,12,15,15,15,289.5,134.0,1.85,12.0,238.0,449.68,376.51
2016,12,15,15,30,569.0,115.0,1.8,12.0,318.0,704.14,574.1
2016,12,15,15,45,530.0,105.5,1.75,12.0,275.0,648.85,530.24
2016,12,15,16,0,491.0,96.0,1.7,12.0,232.0,593.23,487.87
2016,12,15,16,15,428.5,84.5,1.5,11.0,187.0,515.03,426.93
2016,12,15,16,30,366.0,73.0,1.3,10.0,142.0,439.12,364.97
2016,12,15,16,45,277.5,56.5,1.1,9.5,100.5,338.62,279.15
2016,12,15,17,0,189.0,40.0,0.9,9.0,59.0,244.37,191.33
2016,12,15,17,15,94.5,20.0,0.95,8.5,29.5,122.46,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,157.0,19.0,3.6,8.5,36.0,15.47,0.88
2016,12,16,8,0,314.0,38.0,3.8,9.0,72.0,31.55,21.49
2016,12,16,8,15,405.5,48.5,3.95,9.5,115.5,39.54,29.62
2016,12,16,8,30,497.0,59.0,4.1,10.0,159.0,67.15,40.67
2016,12,16,8,45,563.0,65.0,4.35,11.0,205.0,112.52,67.48
2016,12,16,9,0,629.0,71.0,4.6,12.0,251.0,165.89,108.25
2016,12,16,9,15,667.5,75.5,4.7,12.5,294.0,219.55,154.88
2016,12,16,9,30,706.0,80.0,4.8,13.0,337.0,277.31,206.76
2016,12,16,9,45,738.0,82.0,4.95,14.0,377.0,334.34,258.06
2016,12,16,10,0,770.0,84.0,5.1,15.0,417.0,394.9,311.43
2016,12,16,10,15,386.5,123.0,5.2,15.5,290.5,299.48,241.37
2016,12,16,10,30,3.0,162.0,5.3,16.0,164.0,138.7,110.41
2016,12,16,10,45,1.5,157.5,5.4,17.0,158.5,134.41,106.41
2016,12,16,11,0,0.0,153.0,5.5,18.0,153.0,129.87,102.09
2016,12,16,11,15,0.0,157.5,5.55,18.0,157.5,134.17,105.48
2016,12,16,11,30,0.0,162.0,5.6,18.0,162.0,138.53,108.92
2016,12,16,11,45,2.5,174.5,5.7,18.5,176.0,152.18,119.8
2016,12,16,12,0,5.0,187.0,5.8,19.0,190.0,166.33,131.05
2016,12,16,12,15,7.0,193.5,5.85,19.5,198.0,174.88,137.73
2016,12,16,12,30,9.0,200.0,5.9,20.0,206.0,183.77,144.69
2016,12,16,12,45,4.5,161.0,5.95,20.5,164.0,143.35,111.74
2016,12,16,13,0,0.0,122.0,6.0,21.0,122.0,103.49,79.15
2016,12,16,13,15,66.5,193.0,6.0,21.0,230.5,247.71,198.01
2016,12,16,13,30,133.0,264.0,6.0,21.0,339.0,415.5,332.0
2016,12,16,13,45,175.5,252.5,6.0,21.0,348.0,448.08,358.99
2016,12,16,14,0,218.0,241.0,6.0,21.0,357.0,480.82,386.41
2016,12,16,14,15,120.5,213.5,5.9,21.0,277.5,358.6,288.39
2016,12,16,14,30,23.0,186.0,5.8,21.0,198.0,196.47,156.11
2016,12,16,14,45,11.5,144.0,5.7,21.0,150.0,141.55,111.57
2016,12,16,15,0,0.0,102.0,5.6,21.0,102.0,88.16,67.52
2016,12,16,15,15,0.0,92.0,5.35,20.5,92.0,79.16,60.38
2016,12,16,15,30,0.0,82.0,5.1,20.0,82.0,70.17,53.15
2016,12,16,15,45,328.5,72.5,4.85,20.0,163.5,419.63,349.21
2016,12,16,16,0,657.0,63.0,4.6,20.0,245.0,702.94,569.22
2016,12,16,16,15,599.5,56.5,4.25,19.0,199.5,629.6,510.98
2016,12,16,16,30,542.0,50.0,3.9,18.0,154.0,557.24,453.1
2016,12,16,16,45,442.0,41.0,3.6,17.5,110.0,449.61,363.56
2016,12,16,17,0,342.0,32.0,3.3,17.0,66.0,347.84,269.31
2016,12,16,17,15,171.0,16.0,3.4,16.5,33.0,174.49,11.11
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,36.0,13.35,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,72.0,27.27,17.15
2016,12,17,8,15,458.5,42.0,3.6,16.5,116.0,34.19,24.09
2016,12,17,8,30,549.0,51.0,3.7,17.0,160.0,61.17,33.87
2016,12,17,8,45,603.0,57.5,3.8,17.5,205.5,108.77,61.14
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,162.83,101.91
2016,12,17,9,15,694.0,68.5,4.15,18.5,294.5,217.63,148.49
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,277.97,201.49
2016,12,17,9,45,754.5,76.5,4.7,20.0,376.5,334.45,251.59
2016,12,17,10,0,778.0,80.0,5.0,21.0,415.0,392.67,302.27
2016,12,17,10,15,796.5,82.5,5.05,21.5,449.0,449.14,350.72
2016,12,17,10,30,815.0,85.0,5.1,22.0,483.0,506.2,398.29
2016,12,17,10,45,832.0,85.5,5.15,22.5,511.0,560.7,442.61
2016,12,17,11,0,849.0,86.0,5.2,23.0,539.0,615.0,485.56
2016,12,17,11,15,858.0,87.5,5.1,23.0,559.0,664.68,524.44
2016,12,17,11,30,867.0,89.0,5.0,23.0,579.0,712.92,561.31
2016,12,17,11,45,871.0,90.0,4.95,23.5,591.0,755.24,590.97
2016,12,17,12,0,875.0,91.0,4.9,24.0,603.0,795.24,617.96
2016,12,17,12,15,877.5,91.5,4.8,24.0,608.0,830.96,642.59
2016,12,17,12,30,880.0,92.0,4.7,24.0,613.0,863.9,665.09
2016,12,17,12,45,885.0,89.5,4.6,24.0,610.0,883.68,678.25
2016,12,17,13,0,890.0,87.0,4.5,24.0,607.0,908.76,695.22
2016,12,17,13,15,886.5,86.5,4.4,24.0,595.5,925.36,706.54
2016,12,17,13,30,883.0,86.0,4.3,24.0,584.0,938.48,715.64
2016,12,17,13,45,880.5,83.0,4.2,24.5,565.0,945.94,719.58
2016,12,17,14,0,878.0,80.0,4.1,25.0,546.0,949.82,721.21
2016,12,17,14,15,866.5,78.5,3.85,24.5,518.5,954.08,725.22
2016,12,17,14,30,855.0,77.0,3.6,24.0,491.0,944.21,719.56
2016,12,17,14,45,840.5,74.0,3.35,24.0,457.0,926.01,706.87
2016,12,17,15,0,826.0,71.0,3.1,24.0,423.0,904.48,691.9
2016,12,17,15,15,801.0,68.0,2.65,23.5,382.5,869.98,667.6
2016,12,17,15,30,776.0,65.0,2.2,23.0,342.0,832.84,640.92
2016,12,17,15,45,740.5,61.0,1.8,22.5,297.5,782.54,604.52
2016,12,17,16,0,705.0,57.0,1.4,22.0,253.0,730.66,565.76
2016,12,17,16,15,648.0,51.5,1.3,21.0,206.5,657.28,513.67
2016,12,17,16,30,591.0,46.0,1.2,20.0,160.0,592.76,465.17
2016,12,17,16,45,496.0,38.0,1.2,19.5,115.0,489.03,383.69
2016,12,17,17,0,401.0,30.0,1.2,19.0,70.0,390.94,296.1
2016,12,17,17,15,200.5,15.0,1.15,18.5,35.0,194.84,25.89
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.0,6.7,-5.0,10.0,8.22,0.0
2016,12,18,8,0,0.0,20.0,6.7,-5.0,20.0,16.49,9.12
2016,12,18,8,15,0.0,33.0,6.7,-4.5,33.0,27.27,19.84
2016,12,18,8,30,0.0,46.0,6.7,-4.0,46.0,37.93,28.74
2016,12,18,8,45,0.0,59.5,6.75,-4.0,59.5,48.93,38.98
2016,12,18,9,0,0.0,73.0,6.8,-4.0,73.0,60.09,49.24
2016,12,18,9,15,0.0,85.5,6.75,-3.5,85.5,70.57,58.66
2016,12,18,9,30,0.0,98.0,6.7,-3.0,98.0,81.17,68.04
2016,12,18,9,45,0.0,109.5,6.7,-2.5,109.5,91.05,76.65
2016,12,18,10,0,0.0,121.0,6.7,-2.0,121.0,101.04,85.27
2016,12,18,10,15,70.0,170.0,6.65,-1.5,204.0,179.81,154.4
2016,12,18,10,30,140.0,219.0,6.6,-1.0,287.0,272.78,235.45
2016,12,18,10,45,119.5,230.0,6.6,-1.0,290.5,282.3,243.82
2016,12,18,11,0,99.0,241.0,6.6,-1.0,294.0,280.07,241.84
2016,12,18,11,15,187.0,247.0,6.6,-0.5,351.5,360.73,312.27
2016,12,18,11,30,275.0,253.0,6.6,0.0,409.0,451.85,390.63
2016,12,18,11,45,224.0,264.0,6.6,0.0,393.0,428.17,369.87
2016,12,18,12,0,173.0,275.0,6.6,0.0,377.0,412.75,355.81
2016,12,18,12,15,280.0,260.0,6.55,0.0,425.5,508.54,439.31
2016,12,18,12,30,387.0,245.0,6.5,0.0,474.0,595.26,514.25
2016,12,18,12,45,446.0,226.5,6.5,0.0,488.5,658.56,567.99
2016,12,18,13,0,505.0,208.0,6.5,0.0,503.0,706.95,609.65
2016,12,18,13,15,519.5,198.5,6.4,0.0,496.5,724.47,624.71
2016,12,18,13,30,534.0,189.0,6.3,0.0,490.0,740.07,638.36
2016,12,18,13,45,568.0,170.5,6.25,0.0,480.5,761.43,657.31
2016,12,18,14,0,602.0,152.0,6.2,0.0,471.0,789.27,680.55
2016,12,18,14,15,743.0,114.0,6.1,0.0,487.5,886.31,759.08
2016,12,18,14,30,884.0,76.0,6.0,0.0,504.0,970.58,826.01
2016,12,18,14,45,859.0,76.0,5.95,0.0,467.5,946.35,807.8
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,918.77,787.48
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,883.14,760.01
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,844.81,730.01
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.5,795.1,690.38
2016,12,18,16,0,715.0,60.0,5.4,0.0,260.0,743.65,648.14
2016,12,18,16,15,658.0,54.0,5.15,0.0,212.0,669.29,584.61
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,604.4,526.49
2016,12,18,16,45,512.0,39.5,4.65,-0.5,118.5,504.32,436.49
2016,12,18,17,0,423.0,31.0,4.4,-1.0,73.0,409.29,340.86
2016,12,18,17,15,211.5,15.5,4.2,-1.0,36.5,204.62,47.36
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,-4.0,37.5,12.17,0.0
2016,12,19,8,0,444.0,30.0,4.0,-4.0,75.0,24.93,16.55
2016,12,19,8,15,535.5,37.5,4.0,-3.5,121.0,33.53,25.57
2016,12,19,8,30,627.0,45.0,4.0,-3.0,167.0,59.23,34.55
2016,12,19,8,45,680.5,50.0,4.0,-3.0,214.5,109.52,63.86
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,166.22,109.5
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,223.87,162.35
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,285.22,220.77
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,345.17,278.56
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,406.86,336.88
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,465.14,390.84
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,523.99,443.52
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,579.31,492.66
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,633.84,539.83
2016,12,19,11,15,738.5,125.5,3.85,0.5,527.5,625.97,532.11
2016,12,19,11,30,563.0,178.0,3.8,1.0,496.0,587.67,499.16
2016,12,19,11,45,748.5,128.0,3.75,1.5,560.0,706.82,597.21
2016,12,19,12,0,934.0,78.0,3.7,2.0,624.0,816.95,681.5
2016,12,19,12,15,803.5,116.0,3.65,2.5,587.5,796.16,662.99
2016,12,19,12,30,673.0,154.0,3.6,3.0,551.0,761.81,635.22
2016,12,19,12,45,579.5,184.5,3.55,3.5,525.0,728.57,607.42
2016,12,19,13,0,486.0,215.0,3.5,4.0,499.0,697.03,580.13
2016,12,19,13,15,706.0,146.0,3.45,4.0,549.0,844.24,696.55
2016,12,19,13,30,926.0,77.0,3.4,4.0,599.0,966.15,786.28
2016,12,19,13,45,664.0,142.5,3.35,4.5,510.5,828.68,682.1
2016,12,19,14,0,402.0,208.0,3.3,5.0,422.0,634.97,530.29
2016,12,19,14,15,500.5,171.5,3.25,5.0,424.0,712.9,595.62
2016,12,19,14,30,599.0,135.0,3.2,5.0,426.0,776.08,645.29
2016,12,19,14,45,604.0,123.5,3.15,5.0,399.0,768.16,639.7
2016,12,19,15,0,609.0,112.0,3.1,5.0,372.0,757.23,632.41
